Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,15.99,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,35.77,19.37
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,68.7,51.64
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,97.54,77.78
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,123.21,100.9
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,149.18,123.92
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,172.3,144.04
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,195.5,163.8
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,215.66,180.6
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,235.51,196.82
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,275.19,229.99
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,320.27,267.02
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,333.74,276.92
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,346.29,286.06
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,348.55,287.32
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,346.45,285.14
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,283.72,233.33
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,219.8,180.12
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,240.75,197.62
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,260.65,213.81
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,212.51,174.06
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,165.96,135.53
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,177.71,145.48
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,188.67,154.55
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,199.13,162.95
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,208.04,169.76
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,146.99,119.62
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,89.41,72.02
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,82.2,66.01
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,75.0,59.89
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,66.44,52.63
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,57.89,45.28
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,48.79,37.26
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,39.6,30.71
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,29.93,21.63
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,20.26,12.45
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,12.54,4.11
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.91,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.46,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,66.35,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,161.5,99.89
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,219.16,168.06
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,280.62,224.64
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,327.1,267.89
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,375.09,311.23
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,413.65,344.92
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,451.72,376.86
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,480.36,400.34
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,509.73,423.53
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,531.03,440.09
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,549.93,454.24
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,563.29,463.18
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,573.81,469.63
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,578.68,472.67
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,580.46,473.15
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,576.72,469.2
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,569.86,462.63
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,557.83,452.65
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,542.78,439.99
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,523.07,422.55
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,500.58,402.48
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,473.4,378.76
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,443.83,352.52
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,410.53,322.76
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,375.4,290.73
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,336.78,255.02
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,297.03,217.9
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,254.43,178.54
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,211.68,139.52
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,167.33,101.23
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,121.28,64.8
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,77.7,37.15
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,37.36,28.65
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,27.79,19.75
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,24.66,16.49
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,18.39,9.04
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,13.76,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,6.88,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,70.98,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,172.02,106.08
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,230.24,176.43
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,292.01,233.29
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,338.58,276.53
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,386.48,319.53
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,381.54,318.72
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,372.17,312.96
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,382.59,322.26
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,387.16,325.98
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,442.05,371.07
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,494.38,413.02
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,498.32,414.15
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,500.03,413.6
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,544.24,448.58
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,585.1,480.03
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,580.62,474.65
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,573.04,467.03
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,511.88,417.55
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,451.15,368.33
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,445.46,362.49
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,436.11,352.93
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,408.03,328.73
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,379.67,304.14
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,349.49,277.32
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,319.68,250.64
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,289.22,223.36
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,257.8,194.85
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,223.79,164.02
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,189.8,133.53
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,153.42,102.38
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,117.83,73.87
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,82.3,45.72
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,41.57,24.8
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,30.52,22.11
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,27.56,18.96
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,24.03,13.75
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,25.56,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.78,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,62.82,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,156.42,96.85
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,215.2,166.81
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,274.45,222.58
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,183.51,152.85
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,56.54,44.77
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,67.44,54.64
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,78.31,64.3
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,101.61,84.67
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,124.84,104.7
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,98.06,81.11
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,72.52,58.58
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,129.01,108.0
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,186.03,157.1
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,123.08,102.46
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,61.87,48.92
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,179.99,151.93
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,298.63,252.08
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,211.0,177.33
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,127.71,105.65
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,191.46,160.61
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,251.6,211.49
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,287.17,241.41
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,316.02,264.73
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,277.41,231.8
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,242.22,202.23
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,198.32,165.8
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,158.06,132.8
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,144.31,120.95
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,130.7,109.15
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,143.04,103.31
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,132.02,77.68
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,88.51,47.8
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,48.08,29.95
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,34.32,26.23
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,30.53,22.18
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,20.9,11.78
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,14.78,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,8.36,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,74.4,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,179.85,112.59
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,238.7,186.67
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,300.95,246.02
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,348.47,292.19
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,397.31,338.25
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,433.8,371.96
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,471.87,405.71
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,501.84,431.66
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,530.08,455.33
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,551.85,472.85
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,571.08,487.76
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,584.61,498.45
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,595.14,506.42
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,599.31,509.04
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,600.3,508.89
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,596.16,504.42
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,588.8,497.16
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,576.41,485.64
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,560.9,471.32
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,541.12,453.23
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,518.46,432.37
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,491.21,407.32
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,461.45,379.63
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,427.34,347.85
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,391.3,313.72
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,351.79,276.02
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,311.04,236.7
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,267.83,195.3
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,224.3,153.99
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,178.65,112.58
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,133.81,75.24
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,88.25,44.07
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,42.85,22.98
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,27.44,20.04
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,25.25,17.61
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,19.53,11.06
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,13.53,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,7.86,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,65.16,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,158.47,98.75
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,217.73,169.79
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,280.92,228.79
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,328.74,273.79
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,378.1,318.72
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,417.17,353.58
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,455.78,386.75
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,486.58,413.27
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,515.75,437.68
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,535.65,453.8
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,555.38,469.25
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,569.04,478.83
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,579.89,485.88
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,585.08,487.93
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,587.23,487.38
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,583.61,482.46
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,576.9,475.01
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,565.05,463.89
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,550.23,450.23
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,530.53,432.84
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,508.11,412.97
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,481.54,389.41
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,452.65,363.49
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,419.87,333.34
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,385.36,301.28
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,346.65,266.34
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,306.91,229.9
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,262.71,189.24
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,220.86,150.77
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,176.62,112.06
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,133.74,77.16
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,90.5,47.58
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,50.77,29.37
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,33.47,25.4
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,30.15,21.9
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,21.55,12.79
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,15.26,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,9.34,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,17.66,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,43.68,24.9
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,75.7,58.11
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,107.39,87.26
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,135.6,113.01
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,164.29,138.74
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,189.43,160.89
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,215.03,182.97
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,219.26,186.17
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,221.84,187.68
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,245.63,207.65
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,269.32,227.22
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,245.32,205.92
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,225.25,188.03
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,224.28,186.94
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,223.25,185.74
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,282.18,234.68
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,335.93,277.87
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,332.94,274.7
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,329.41,271.45
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,300.27,247.04
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,271.49,223.1
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,368.32,300.81
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,443.59,355.83
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,411.87,326.98
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,378.44,296.79
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,341.08,262.55
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,302.9,227.18
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,261.99,189.52
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,220.99,151.99
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,178.16,114.68
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,136.84,81.1
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,91.79,49.5
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,52.99,30.64
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,34.38,26.09
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,31.1,22.7
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,23.81,14.85
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.11,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,9.83,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,6.39,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,12.54,3.3
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,24.13,15.03
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,35.74,25.73
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,48.26,37.14
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,60.76,48.43
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,73.2,59.53
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,85.59,70.44
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,99.5,82.39
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,113.35,94.13
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,100.58,82.85
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,88.31,72.07
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,50.24,38.66
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,12.55,5.44
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,28.97,19.92
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,45.41,34.28
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,80.77,64.93
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,116.31,95.34
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,111.35,90.99
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,106.43,86.8
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,100.58,81.67
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,94.76,76.59
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,117.7,96.27
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,140.32,115.54
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,122.09,100.13
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,103.96,84.79
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,75.91,60.75
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,47.34,36.0
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,43.46,32.7
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,39.59,29.35
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,99.83,69.76
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,139.63,91.74
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,102.47,65.25
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,68.14,46.16
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,48.34,38.74
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,41.46,31.87
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,29.63,19.83
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,17.34,0.0
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,10.81,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.32,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,20.34,8.82
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,40.38,28.64
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,59.72,46.24
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,81.11,65.27
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,106.7,87.75
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,126.48,105.09
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,146.54,122.45
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,126.74,105.04
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,111.27,91.28
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,116.35,95.5
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,121.49,99.72
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,149.41,123.16
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,177.27,146.2
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,130.66,106.68
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,85.14,67.87
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,151.78,124.58
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,220.38,181.6
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,212.38,174.62
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,206.73,169.88
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,162.37,132.69
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,118.8,95.99
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,185.68,152.19
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,248.26,203.37
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,258.99,211.24
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,265.86,215.48
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,191.05,154.92
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,126.54,103.22
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,115.9,94.47
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,105.28,85.57
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,93.34,75.61
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,81.46,65.54
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,68.75,54.48
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,56.11,43.35
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,43.62,34.03
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,30.9,22.07
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,19.78,11.3
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.68,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.42,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,63.26,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,154.92,94.21
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,213.46,161.25
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,276.28,218.58
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,323.43,261.92
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,372.16,305.39
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,410.75,339.73
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,448.94,372.75
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,337.53,281.64
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,195.73,161.34
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,373.96,313.1
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,547.97,456.57
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,334.41,280.4
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,97.02,77.04
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,273.02,227.42
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,442.8,367.22
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,505.59,419.04
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,561.29,464.47
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,406.36,336.52
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,254.31,208.69
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,192.09,157.07
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,131.29,106.06
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,115.33,92.88
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,99.46,79.67
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,253.58,206.14
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,382.89,304.39
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,346.28,270.39
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,308.84,235.56
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,268.95,197.92
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,228.37,159.84
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,186.0,122.22
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,142.13,85.54
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,99.54,54.29
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,59.15,32.14
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,33.86,25.35
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,30.53,21.97
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,23.76,15.01
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,16.62,1.69
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,10.32,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,77.01,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,186.44,118.62
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,246.18,191.47
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,309.74,251.12
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,357.39,296.71
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,406.24,341.95
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,442.93,375.05
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,481.18,408.1
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,511.87,434.82
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,540.73,459.31
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,526.69,448.12
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,505.56,430.99
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,555.59,471.33
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,606.18,510.68
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,610.67,512.65
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,611.97,512.27
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,608.38,507.83
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,601.56,500.68
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,546.32,455.27
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,490.01,408.84
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,514.76,428.05
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,532.28,440.0
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,505.45,415.73
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,476.1,389.09
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,442.23,358.16
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,406.35,324.85
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,367.17,288.08
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,326.68,249.59
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,283.69,208.76
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,240.28,167.67
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,194.41,125.94
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,149.31,87.31
