Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,117.92,96.14
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,137.89,112.77
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,131.88,107.13
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,126.21,101.8
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,102.26,81.27
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,79.31,61.67
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,118.9,94.62
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,158.8,127.34
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,194.38,156.08
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,229.93,184.39
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,209.26,167.26
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,188.89,150.5
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,155.82,123.5
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,123.14,96.7
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,80.34,61.44
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,37.72,26.0
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,49.33,35.66
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,60.96,45.24
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,102.1,79.38
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,142.87,113.01
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,142.71,112.92
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,142.52,112.91
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,132.84,105.14
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,123.2,97.4
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,98.48,77.13
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,73.5,56.48
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,82.22,64.09
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,90.55,71.41
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,80.57,63.17
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,70.58,54.86
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,60.89,46.82
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,51.2,38.65
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,40.56,29.5
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,29.92,21.46
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,20.74,12.96
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,11.57,4.42
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,5.78,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.96,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.93,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.85,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,5.78,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,8.19,1.59
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,10.61,3.75
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,12.54,5.46
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,14.47,7.15
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,63.31,50.0
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,113.77,93.48
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,85.21,68.45
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,58.0,44.74
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,89.06,71.31
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,120.7,98.02
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,157.02,128.21
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,193.36,157.92
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,178.73,145.4
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,164.3,133.21
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,139.7,112.66
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,115.34,92.28
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,131.83,106.04
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,148.25,119.61
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,135.05,108.41
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,121.92,97.35
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,99.21,78.47
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,76.46,59.45
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,101.08,80.27
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,125.41,100.69
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,122.9,98.7
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,120.38,96.78
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,104.17,83.35
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,87.99,69.87
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,64.29,49.85
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,40.57,29.58
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,36.21,25.91
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,31.86,22.21
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,27.51,18.51
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,23.16,14.75
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,18.81,10.91
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,14.46,7.63
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,10.12,3.54
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,5.78,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.89,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,41.15,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,88.83,63.14
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,128.33,99.95
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,169.45,136.51
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,209.57,171.69
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,250.98,207.21
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,287.33,237.33
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,324.15,267.09
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,298.71,244.89
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,267.91,217.78
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,177.48,142.5
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,87.12,66.64
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,162.51,128.54
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,239.02,190.24
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,354.18,283.45
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,458.11,365.55
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,357.74,284.3
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,249.2,195.91
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,260.71,204.99
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,272.05,213.77
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,406.05,321.95
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,530.98,419.94
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,386.85,305.36
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,248.77,194.11
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,133.55,102.8
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,18.37,9.39
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,17.4,8.62
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,16.43,7.84
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,155.53,121.52
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,285.31,225.46
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,350.92,275.76
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,393.07,302.55
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,346.97,261.79
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,298.18,218.43
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,230.24,166.97
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,186.5,138.58
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,155.96,104.74
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,107.66,59.22
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,63.96,36.16
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,41.24,31.15
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,35.95,26.15
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,30.43,20.59
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,19.45,7.08
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,9.83,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,15.96,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,33.84,22.53
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,59.76,46.12
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,89.87,73.12
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,116.78,97.12
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,144.13,121.13
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,339.92,293.28
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,543.75,467.22
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,584.26,501.02
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,626.27,535.76
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,546.97,465.43
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,447.71,377.62
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,479.28,403.48
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,510.37,428.44
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,459.28,383.05
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,411.64,340.41
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,465.87,385.74
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,524.28,433.61
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,462.74,381.59
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,402.58,330.6
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,417.69,343.07
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,434.2,356.46
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,402.2,329.94
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,373.36,306.05
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,279.21,228.79
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,187.94,152.89
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,318.63,263.26
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,436.69,359.72
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,295.97,243.57
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,168.29,137.16
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,171.29,140.06
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,173.91,142.51
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,112.8,91.33
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,50.25,38.02
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,146.77,107.38
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,214.35,146.06
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,163.78,102.55
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,112.77,63.5
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,66.19,37.06
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,38.4,29.77
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,33.45,24.94
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,28.24,19.6
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,20.23,8.94
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.76,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,12.06,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,24.14,14.86
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,40.28,29.81
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,56.54,44.62
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,74.29,60.65
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,91.88,76.31
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,276.3,240.65
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,458.07,397.03
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,554.5,478.04
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,655.03,560.71
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,690.51,587.46
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,720.73,609.3
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,643.28,541.78
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,539.47,452.32
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,518.26,432.42
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,488.49,405.37
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,558.5,463.86
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,627.38,519.97
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,564.63,466.52
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,502.48,413.68
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,648.86,537.87
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,774.1,639.0
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,753.4,621.5
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,729.75,601.75
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,702.59,579.64
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,672.67,555.02
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,637.47,525.79
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,600.14,494.3
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,559.96,459.7
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,518.08,422.96
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,471.75,381.92
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,421.89,337.1
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,371.59,291.3
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,321.43,244.81
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,269.62,196.59
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,219.52,150.59
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,168.58,106.59
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,117.16,66.74
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,70.26,39.68
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,40.79,32.26
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,35.95,27.59
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,30.91,22.38
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,21.02,10.45
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,12.78,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,86.99,36.5
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,179.68,141.09
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,245.45,203.23
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,318.31,269.88
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,377.84,323.47
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,440.44,377.95
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,492.9,421.96
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,546.3,465.36
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,589.54,499.7
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,632.02,532.59
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,666.01,558.61
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,700.78,584.76
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,726.75,604.05
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,750.18,620.85
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,767.15,631.87
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,781.21,640.78
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,788.15,645.08
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,791.9,647.17
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,790.19,644.41
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,783.36,637.98
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,772.77,629.58
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,759.04,618.98
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,741.66,604.65
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,720.96,587.28
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,694.39,565.82
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,665.14,542.01
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,576.08,468.52
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,497.44,403.21
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,511.32,414.16
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,513.15,413.12
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,465.32,371.52
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,418.71,330.06
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,369.0,285.6
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,319.42,240.39
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,268.46,193.38
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,218.48,147.74
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,167.3,104.08
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,119.06,67.13
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,71.77,39.22
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,38.91,30.31
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,31.26,23.07
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,26.87,18.56
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,18.86,9.17
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,12.78,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,99.82,51.01
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,208.48,163.39
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,272.7,223.18
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,343.59,286.39
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,402.12,337.73
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,463.43,389.27
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,510.84,427.28
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,561.23,466.06
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,604.18,498.58
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,646.08,529.42
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,679.82,553.66
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,711.53,575.51
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,737.24,592.56
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,760.31,607.66
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,775.81,617.85
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,785.23,623.71
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,792.74,628.58
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,797.04,631.27
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,794.03,628.22
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,787.77,622.96
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,777.83,616.02
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,764.73,606.88
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,750.48,595.87
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,732.49,581.74
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,705.33,560.57
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,675.42,537.04
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,639.88,508.88
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,602.54,478.78
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,561.99,446.26
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,519.83,411.6
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,470.82,370.09
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,423.86,329.23
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,374.28,285.74
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,324.95,241.64
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,273.57,195.38
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,223.83,150.99
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,169.94,105.6
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,122.23,69.24
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,75.17,41.05
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,40.31,30.8
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,35.48,26.25
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,30.42,21.2
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,20.6,10.6
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,12.78,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,21.71,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,99.22,61.12
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,173.51,135.61
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,242.83,197.94
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,320.09,266.1
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,379.74,318.42
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,442.56,371.79
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,499.25,418.15
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,557.78,464.59
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,599.59,496.97
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,642.82,529.61
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,679.38,556.42
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,714.24,580.81
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,738.87,596.8
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,760.9,610.8
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,777.75,620.93
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,788.64,626.73
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,795.38,630.81
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,798.93,632.72
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,797.7,631.28
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,793.2,627.62
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,783.16,619.77
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,769.92,609.73
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,752.88,595.89
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,732.59,579.59
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,705.86,558.3
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,676.39,534.8
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,643.37,508.45
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,607.89,479.77
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,567.48,447.44
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,525.37,412.99
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,480.59,374.83
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,434.42,334.65
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,384.64,291.19
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,331.31,244.08
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,279.12,197.01
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,227.59,150.78
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,175.77,106.97
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,126.5,68.98
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,77.63,39.05
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,36.46,27.26
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,32.18,23.32
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,27.75,18.98
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,19.99,10.75
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,13.76,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,6.88,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,47.27,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,137.29,91.48
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,222.19,175.63
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,283.77,232.15
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,350.97,291.56
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,407.72,339.95
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,466.99,388.18
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,512.8,423.61
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,558.28,457.21
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,597.97,486.98
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,638.92,516.9
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,669.88,537.49
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,698.48,555.71
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,723.33,573.07
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,745.69,588.55
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,759.09,596.4
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,769.42,602.08
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,776.86,607.97
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,781.26,611.74
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,656.11,514.8
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,523.43,408.48
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,643.68,506.13
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,748.68,588.59
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,731.06,574.98
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,710.57,559.82
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,683.88,539.49
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,654.84,517.08
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,621.02,490.62
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,585.54,462.39
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,546.19,430.37
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,505.7,396.84
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,459.01,357.98
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,414.35,319.86
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,219.22,168.05
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,68.65,51.65
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,113.51,88.68
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,153.77,121.44
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,133.46,105.34
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,113.82,89.73
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,93.67,73.46
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,74.41,60.49
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,55.95,43.9
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,37.16,26.83
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,21.72,12.09
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.78,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.95,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,52.23,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,146.07,102.52
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,231.9,186.85
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,298.91,249.5
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,372.33,316.31
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,431.41,369.89
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,492.94,423.95
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,542.12,465.76
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,594.62,509.05
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,637.47,543.81
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,679.07,576.83
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,633.65,535.26
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,571.7,480.46
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,684.31,573.58
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,792.23,656.93
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,809.24,666.33
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,823.21,673.95
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,830.1,677.55
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,833.65,678.77
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,832.37,676.9
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,827.67,672.64
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,815.87,663.59
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,800.75,652.22
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,781.65,637.1
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,759.3,619.64
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,731.14,597.44
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,700.22,572.33
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,665.14,543.86
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,627.68,512.96
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,586.43,478.9
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,543.39,442.54
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,496.32,401.41
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,448.42,358.64
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,397.68,313.15
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,343.43,263.76
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,290.36,214.53
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,238.83,166.85
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,186.22,120.31
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,136.46,79.89
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,87.23,47.52
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,39.2,30.73
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,34.21,26.03
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,30.48,22.24
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,22.23,13.57
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,13.38,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,8.36,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.68,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,123.03,89.87
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,224.14,182.66
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,288.49,242.8
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,358.82,306.91
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,416.29,357.97
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,476.23,409.39
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,522.07,446.69
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,567.34,482.27
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,504.54,427.93
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,423.35,357.68
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,486.45,409.37
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,559.34,466.61
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,519.11,430.68
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,474.32,391.6
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,544.83,447.73
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,614.8,501.13
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,626.4,508.09
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,636.33,514.16
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,613.31,494.34
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,593.67,477.3
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,542.7,436.33
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,490.12,394.12
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,472.69,380.46
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,455.26,366.54
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,434.42,349.7
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,413.83,333.08
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,352.75,284.67
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,294.67,238.44
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,225.18,183.07
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,155.41,126.25
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,175.39,143.36
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,194.28,159.13
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,142.41,116.52
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,90.73,73.31
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,115.59,94.95
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,138.68,114.83
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,121.37,100.54
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,104.4,86.41
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,86.26,70.83
