Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,65.5,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,145.17,101.35
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,212.56,163.81
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,289.81,229.8
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,349.9,280.87
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,414.03,333.29
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,311.09,251.49
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,159.54,126.32
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,167.1,132.19
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,174.39,137.24
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,213.31,167.82
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,260.06,203.84
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,239.77,186.78
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,226.6,175.5
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,397.26,309.56
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,564.59,434.1
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,569.86,435.06
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,573.6,436.1
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,538.21,408.89
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,507.85,385.31
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,535.6,406.22
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,562.14,425.78
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,604.96,457.88
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,641.19,484.81
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,700.73,532.27
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,746.78,568.74
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,720.15,549.2
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,691.25,528.14
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,556.02,425.4
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,440.45,335.61
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,382.89,293.38
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,331.5,255.0
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,239.24,184.67
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,152.13,116.94
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,244.84,189.24
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,319.49,243.17
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,159.05,119.44
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,16.41,8.0
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,106.82,72.29
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,170.07,111.19
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,126.89,80.27
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,89.75,59.05
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,61.01,48.1
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,51.8,39.78
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,38.32,27.35
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,25.71,14.06
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,15.24,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,75.36,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,165.15,119.7
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,233.08,183.51
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,310.39,251.37
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,373.26,305.59
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,440.68,361.37
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,493.09,404.06
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,549.28,448.18
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,598.36,485.67
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,647.35,522.1
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,686.77,548.66
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,720.74,570.59
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,753.55,591.63
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,784.23,610.89
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,807.04,624.12
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,827.06,635.36
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,841.96,643.04
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,853.76,648.62
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,859.08,650.74
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,861.09,650.74
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,857.33,646.09
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,850.26,639.36
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,838.6,630.91
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,823.72,620.42
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,802.69,605.82
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,778.75,589.33
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,750.7,570.36
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,720.03,549.53
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,684.49,522.44
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,647.01,493.55
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,606.05,463.3
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,563.54,431.1
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,516.66,394.14
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,466.39,353.76
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,417.11,312.84
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,367.92,271.04
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,316.36,226.93
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,266.44,183.77
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,215.31,140.4
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,163.52,98.1
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,115.53,63.11
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,72.06,38.52
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,39.76,29.32
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,35.97,25.89
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,28.69,19.09
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,20.92,10.71
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,13.27,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,48.5,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,105.08,75.98
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,173.44,136.07
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,242.53,195.57
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,298.58,243.58
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,358.12,293.06
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,412.97,337.46
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,470.2,382.49
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,518.21,419.21
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,566.92,455.63
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,611.38,487.93
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,652.45,517.19
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,688.91,541.84
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,724.24,565.24
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,749.04,581.28
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,771.64,595.35
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,788.76,605.67
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,803.41,614.34
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,810.7,617.69
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,815.18,619.23
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,813.56,616.66
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,811.07,613.65
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,802.06,607.41
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,790.23,599.33
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,779.45,592.1
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,764.82,582.24
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,694.21,529.0
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,628.23,477.88
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,606.18,462.31
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,581.54,444.26
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,556.6,426.41
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,526.9,404.29
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,489.11,374.38
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,448.11,341.12
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,399.61,301.76
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,352.09,262.37
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,295.49,217.6
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,249.37,182.21
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,209.79,150.11
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,176.45,123.66
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,132.65,89.97
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,94.78,64.44
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,57.6,45.07
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,38.51,28.22
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,31.33,21.49
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,23.69,13.24
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,14.74,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,84.44,17.38
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,180.82,135.79
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,249.86,199.0
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,327.94,266.85
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,388.82,318.94
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,453.31,371.6
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,509.25,414.23
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,564.38,454.04
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,611.57,486.23
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,658.19,516.53
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,698.68,542.98
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,737.71,567.89
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,770.43,587.04
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,796.86,601.71
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,820.13,619.19
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,840.65,634.72
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,855.53,645.13
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,867.3,653.38
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,872.76,657.64
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,874.95,659.82
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,871.09,658.37
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,863.94,654.72
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,851.25,646.57
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,835.41,636.32
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,815.13,621.82
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,791.88,605.29
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,763.41,585.72
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,732.38,564.27
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,696.65,537.91
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,659.0,509.63
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,594.98,460.89
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,535.68,415.16
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,510.09,394.74
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,478.59,368.13
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,428.48,325.86
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,378.55,282.91
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,326.86,238.11
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,276.71,194.18
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,221.44,147.31
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,171.96,106.36
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,123.55,70.26
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,80.3,44.69
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,44.51,33.93
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,41.02,30.73
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,33.01,23.2
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,23.95,13.86
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,15.24,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,87.15,32.0
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,183.48,139.73
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,253.22,203.04
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,331.71,271.39
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,395.96,326.55
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,464.4,383.05
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,520.18,426.33
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,574.82,466.95
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,622.37,500.76
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,669.22,532.87
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,709.44,560.66
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,748.13,586.91
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,781.21,607.82
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,812.03,627.01
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,831.26,639.25
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,851.84,652.62
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,867.66,661.53
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,880.45,668.49
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,885.86,671.29
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,887.97,672.06
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,883.67,667.93
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,876.06,661.76
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,863.17,653.37
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,847.09,642.92
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,826.8,629.63
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,803.46,614.26
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,775.29,594.74
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,744.47,573.38
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,709.21,546.42
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,671.72,517.25
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,630.12,486.2
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,586.91,453.19
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,540.57,416.19
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,493.25,377.55
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,438.94,332.59
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,387.66,288.88
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,334.92,243.41
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,283.25,198.24
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,230.13,152.69
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,179.53,110.5
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,125.78,69.67
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,79.81,41.88
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,40.06,29.95
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,37.19,27.28
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,30.92,21.35
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,24.27,14.28
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,12.03,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,6.75,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,13.5,5.61
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,27.02,17.53
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,40.56,29.48
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,56.14,43.07
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,72.23,56.91
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,67.67,52.88
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,63.79,49.41
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,85.35,67.48
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,107.36,85.64
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,59.94,45.42
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,13.52,5.89
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,53.67,39.84
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,93.95,73.25
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,86.64,66.98
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,79.38,60.83
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,65.33,49.08
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,51.29,37.33
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,88.14,67.84
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,125.22,98.13
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,135.83,106.64
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,146.39,115.14
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,146.28,114.98
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,146.16,114.86
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,130.66,102.07
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,115.23,89.4
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,99.75,76.86
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,84.27,64.27
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,89.11,68.34
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,93.92,72.37
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,87.63,67.44
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,81.31,62.47
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,84.21,65.02
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,87.11,67.59
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,80.79,62.61
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,74.48,57.62
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,55.1,41.39
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,35.74,25.02
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,31.38,21.43
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,27.03,17.79
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,23.16,14.53
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,19.29,11.21
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,14.46,7.6
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,9.64,3.13
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,6.26,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.89,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.44,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.96,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.93,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.85,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,5.78,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,7.71,1.23
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.96
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,22.2,14.13
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,34.76,25.2
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,34.29,24.63
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,33.81,24.06
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,87.59,70.66
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,143.16,117.84
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,212.8,176.15
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,290.54,239.54
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,195.91,160.7
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,110.65,88.81
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,148.64,120.53
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,186.68,151.61
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,237.89,193.4
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,288.9,234.34
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,180.47,145.64
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,73.62,56.66
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,154.27,124.09
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,234.57,189.52
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,188.57,151.8
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,143.02,114.41
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,173.78,139.96
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,204.09,164.77
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,174.2,140.3
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,144.68,116.12
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,195.86,158.6
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,245.32,198.93
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,202.35,164.03
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,160.17,129.71
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,164.41,133.66
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,168.25,137.17
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,167.17,136.55
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,165.33,135.24
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,146.92,120.48
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,129.01,106.04
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,109.81,89.98
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,90.95,73.95
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,72.08,60.67
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,53.8,43.78
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,36.94,27.88
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,19.3,11.07
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,9.64,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,94.8,59.59
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,195.53,156.91
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,265.53,221.72
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,343.46,292.06
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,410.7,351.91
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,482.52,413.87
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,539.95,461.89
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,598.64,509.53
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,649.03,549.54
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,702.42,590.29
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,743.65,618.96
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,783.25,645.92
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,817.95,669.1
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,846.32,687.32
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,869.47,702.52
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,889.69,715.57
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,903.79,723.28
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,914.63,728.85
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,919.11,731.22
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,920.19,731.33
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,915.44,726.09
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,907.3,718.6
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,893.92,708.8
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,877.27,696.78
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,856.25,680.69
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,832.11,662.53
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,802.77,641.47
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,770.75,618.41
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,734.64,591.37
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,696.15,561.19
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,653.43,526.87
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,609.03,490.55
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,560.75,450.4
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,511.49,408.55
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,459.82,364.32
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,404.47,315.97
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,349.78,266.6
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,296.29,217.62
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,242.4,168.89
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,190.92,123.53
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,139.15,81.86
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,88.12,47.45
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,43.34,34.04
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,37.5,28.67
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,31.75,23.11
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,25.64,16.66
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,12.59,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,12.78,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,112.15,75.39
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,212.36,169.32
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,282.13,232.51
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,359.66,300.35
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,424.65,355.85
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,493.81,412.51
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,546.78,455.06
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,603.39,499.07
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,653.87,537.12
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,704.02,572.91
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,743.96,600.75
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,782.17,627.1
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,809.43,645.23
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,838.56,664.75
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,862.0,680.69
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,882.54,694.66
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,896.47,703.05
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,907.18,709.29
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,912.49,712.83
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,914.41,714.15
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,910.32,710.05
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,902.85,703.71
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,890.38,695.0
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,874.63,684.07
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,853.14,667.86
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,828.63,649.59
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,799.73,629.17
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,768.15,606.78
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,731.04,579.76
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,691.84,549.6
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,649.52,516.37
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,605.58,481.15
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,557.29,441.88
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,508.42,401.14
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,454.17,354.89
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,402.95,309.95
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,349.1,262.29
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,296.69,215.25
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,243.1,167.79
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,192.01,123.57
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,137.55,80.25
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,90.89,49.4
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,47.05,36.8
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,39.06,29.58
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,32.47,23.31
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,25.43,16.19
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,12.47,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,23.97,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,108.19,74.98
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,182.84,145.8
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,249.31,205.78
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,323.21,270.9
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,391.56,329.94
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,464.49,390.97
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,521.69,436.66
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,580.22,481.92
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,633.38,521.96
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,687.02,561.31
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,727.55,589.84
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,763.94,614.5
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,799.35,637.17
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,832.84,658.16
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,855.95,673.7
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,876.29,687.37
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,891.9,696.77
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,900.58,701.33
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,905.53,703.05
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,907.25,702.63
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,905.19,699.69
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,899.83,694.58
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,887.02,685.37
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,871.05,674.06
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,851.71,660.74
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,829.22,645.21
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,799.83,624.43
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,767.85,601.76
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,732.36,575.59
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,694.56,546.53
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,652.27,513.31
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,608.42,478.26
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,561.29,440.09
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,510.25,398.05
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,458.39,354.72
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,406.62,310.35
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,353.04,263.2
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,300.86,216.7
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,247.33,169.74
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,192.81,123.11
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,142.0,83.24
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,96.2,53.14
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,52.04,34.15
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,41.53,31.41
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,35.06,25.31
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,28.18,18.39
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,13.75,0.0
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
