Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.74,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,107.21,75.61
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,192.11,151.64
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,257.61,209.88
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,330.56,273.11
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,394.89,327.08
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,461.61,381.06
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,450.5,370.98
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,432.32,354.43
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,546.23,446.0
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,675.07,545.4
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,714.99,573.43
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,753.56,600.28
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,728.32,578.43
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,691.81,546.89
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,778.49,613.63
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,861.03,672.62
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,876.21,681.3
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,888.42,688.33
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,892.99,690.8
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,890.93,688.72
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,887.02,684.47
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,879.97,678.12
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,866.71,668.28
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,850.47,656.46
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,827.22,640.0
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,799.94,620.69
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,771.31,600.41
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,740.45,577.58
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,704.58,550.4
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,667.22,521.72
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,626.85,491.17
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,585.39,459.1
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,537.34,420.58
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,491.36,382.79
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,442.4,342.43
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,394.07,301.64
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,343.26,257.65
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,293.94,214.43
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,243.87,171.37
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,196.91,131.79
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,149.22,93.78
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,105.1,63.31
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,64.79,44.31
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,51.31,39.61
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,41.73,30.74
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,31.64,21.04
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,15.93,1.82
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.9,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,11.58,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,54.25,36.41
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,92.83,70.87
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,135.13,107.5
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,179.46,145.42
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,223.89,182.78
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,278.32,227.38
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,286.12,232.52
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,298.05,240.46
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,307.04,245.88
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,306.2,243.43
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,400.92,318.39
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,499.76,394.13
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,422.01,330.76
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,339.95,264.09
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,232.67,180.75
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,125.42,95.45
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,352.89,276.04
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,573.15,440.17
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,625.64,478.15
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,670.95,511.63
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,681.69,518.61
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,690.86,524.68
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,605.23,460.23
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,519.5,395.1
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,596.53,455.99
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,665.58,509.08
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,644.49,493.34
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,622.24,477.17
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,547.53,420.39
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,480.44,368.88
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,478.44,368.5
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,473.64,365.27
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,442.36,341.32
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,410.48,316.59
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,369.23,284.79
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,329.72,253.96
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,314.83,237.67
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,282.18,203.96
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,227.43,161.54
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,190.55,135.83
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,153.97,107.8
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,121.51,85.35
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,86.4,63.88
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,66.5,52.9
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,50.39,38.38
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,33.61,22.95
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,17.31,3.75
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.34,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,19.47,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,103.6,76.23
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,192.92,154.85
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,256.98,212.08
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,327.75,273.87
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,388.26,325.68
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,454.88,380.85
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,509.13,424.15
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,564.57,467.05
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,612.52,502.82
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,660.27,537.45
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,699.69,564.72
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,737.89,590.08
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,767.76,608.63
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,795.38,625.35
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,621.86,489.17
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,418.95,326.56
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,429.43,334.08
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,439.56,340.26
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,559.04,431.57
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,676.34,517.06
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,666.31,507.66
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,655.18,498.61
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,621.6,472.82
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,585.97,445.75
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,564.44,429.58
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,542.93,413.33
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,505.09,385.3
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,468.54,358.17
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,452.87,346.97
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,436.82,335.28
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,381.23,294.15
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,327.03,253.74
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,281.22,219.17
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,240.74,188.26
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,178.21,139.82
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,116.31,90.71
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,73.51,55.89
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,29.94,19.67
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,40.57,28.83
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,51.21,38.01
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,43.46,31.54
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,35.72,25.01
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,28.47,18.85
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,21.22,13.46
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,14.46,7.23
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.71,1.02
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.85,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.49,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.82,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,8.67,1.74
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,13.01,5.6
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,17.36,9.44
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,22.67,14.03
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,27.99,18.55
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,56.05,42.49
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,84.38,66.28
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,86.21,67.42
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,88.1,68.64
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,81.27,62.73
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,74.5,56.92
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,165.45,131.53
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,258.42,205.14
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,218.57,172.7
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,179.34,141.03
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,192.34,151.34
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,205.29,161.44
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,232.81,182.96
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,260.17,204.08
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,234.41,183.28
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,208.89,162.89
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,231.12,180.49
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,253.1,197.68
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,227.17,177.47
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,201.47,157.43
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,202.92,158.77
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,204.31,160.03
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,177.54,138.86
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,151.08,117.84
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,132.49,103.24
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,113.98,88.56
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,105.34,81.69
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,96.72,74.8
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,68.69,51.82
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,40.6,28.54
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,52.68,38.8
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,64.78,49.09
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,56.54,42.41
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,48.3,35.66
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,41.53,30.0
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,34.75,24.27
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,27.99,18.5
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,21.22,13.52
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,14.94,7.71
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,8.67,1.9
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,4.33,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,32.16,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,87.46,27.14
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,164.71,123.98
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,248.16,198.15
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,314.63,257.41
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,387.56,320.4
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,448.48,371.94
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,510.23,422.56
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,411.58,339.87
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,265.54,215.98
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,346.43,281.29
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,423.38,341.35
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,616.18,496.66
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,798.97,633.55
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,833.4,654.9
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,865.58,675.41
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,888.97,690.54
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,909.43,703.69
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,924.33,713.0
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,935.95,720.16
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,940.48,722.08
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,941.59,721.99
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,936.94,716.94
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,928.88,709.72
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,915.44,700.26
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,898.72,688.65
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,876.98,673.63
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,852.25,656.56
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,822.84,635.76
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,790.74,613.08
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,754.05,587.43
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,715.19,558.48
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,672.5,526.65
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,628.14,492.76
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,580.28,454.44
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,531.45,414.42
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,479.66,371.67
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,424.14,324.89
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,369.55,277.2
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,315.9,229.48
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,261.2,181.19
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,208.72,135.45
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,156.44,92.79
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,108.0,58.48
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,57.95,32.44
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,37.98,28.46
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,32.76,23.55
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,27.21,18.05
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,13.18,3.49
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,39.5,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,105.53,48.12
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,183.63,142.88
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,268.57,219.33
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,336.57,280.92
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,410.64,345.9
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,471.06,397.11
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,533.9,448.44
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,588.49,491.62
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,641.28,532.12
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,687.61,565.85
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,732.86,597.12
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,772.63,624.39
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,810.65,649.97
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,840.99,668.73
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,868.8,685.51
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,886.56,694.67
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,906.01,705.06
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,919.03,710.88
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,928.88,714.57
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,933.67,716.2
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,935.18,715.7
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,930.15,709.55
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,921.86,701.38
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,908.65,691.32
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,892.3,679.28
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,871.64,663.67
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,847.94,646.14
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,819.08,625.88
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,787.62,603.87
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,751.5,578.53
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,713.15,549.85
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,670.88,517.83
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,627.04,484.07
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,579.69,447.37
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,528.39,406.87
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,477.01,365.16
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,425.64,322.3
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,371.99,276.66
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,319.22,230.81
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,264.85,183.84
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,212.84,139.25
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,157.61,94.33
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,109.6,60.06
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,63.79,36.66
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,42.11,32.05
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,36.19,26.54
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,29.88,20.38
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,19.11,8.16
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,9.83,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,38.13,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,102.6,55.69
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,179.59,140.88
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,263.98,216.35
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,331.47,276.38
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,404.96,339.24
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,467.07,390.52
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,532.14,442.04
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,586.13,484.17
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,638.28,523.78
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,685.78,557.4
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,732.51,588.89
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,771.31,614.51
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,808.33,638.58
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,837.94,657.09
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,864.96,673.71
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,882.21,684.34
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,901.15,696.31
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,912.3,701.97
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,920.22,705.57
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,923.99,707.4
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,924.54,707.19
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,917.9,701.24
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,908.11,693.31
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,894.32,684.05
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,877.52,672.79
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,854.27,655.85
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,828.47,637.21
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,799.16,617.04
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,767.54,595.17
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,728.94,567.35
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,689.27,537.67
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,647.35,506.81
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,604.31,474.33
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,556.99,436.79
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,507.32,396.75
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,452.2,351.71
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,397.25,305.71
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,333.63,254.04
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,284.04,214.87
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,247.25,179.46
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,197.4,131.88
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,155.43,99.53
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,121.8,77.79
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,80.93,54.29
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,57.61,45.98
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,47.1,36.31
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,36.01,25.83
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,22.95,11.53
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.86,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,8.85,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,17.37,6.04
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,44.49,31.27
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,75.78,58.6
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,108.03,86.62
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,140.98,114.85
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,173.81,142.47
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,207.56,170.33
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,183.37,148.97
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,151.85,121.37
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,206.28,165.61
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,269.9,216.09
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,296.23,236.45
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,322.46,256.65
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,321.28,254.35
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,319.73,251.86
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,375.89,295.25
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,432.06,337.84
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,488.76,380.57
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,537.88,417.04
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,621.05,481.26
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,697.01,538.95
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,565.63,436.73
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,437.08,335.47
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,402.65,309.33
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,368.86,283.36
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,383.59,294.75
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,397.62,305.49
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,404.41,310.75
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,410.4,315.39
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,366.74,282.14
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,324.48,249.9
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,320.07,247.19
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,315.16,244.08
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,359.43,279.08
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,397.71,308.05
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,293.67,228.24
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,207.08,161.59
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,154.28,120.16
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,101.92,78.36
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,132.86,103.39
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,160.31,125.21
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,137.16,106.73
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,114.74,88.95
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,92.64,71.65
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,75.73,61.1
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,56.85,44.14
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,37.72,26.77
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,22.09,11.03
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.9,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,7.37,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,14.47,4.48
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,32.75,21.1
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,51.97,37.63
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,74.85,57.14
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,97.4,76.14
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,122.56,97.14
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,148.26,118.32
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,124.92,98.59
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,102.52,79.61
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,199.26,158.89
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,295.21,235.33
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,250.69,198.15
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,200.24,156.43
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,209.75,163.39
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,219.3,170.28
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,303.65,236.39
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,382.49,296.91
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,393.96,304.5
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,405.22,312.05
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,304.43,234.43
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,202.64,155.04
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,204.81,156.72
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,206.93,158.25
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,337.72,259.55
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,463.74,354.18
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,491.74,375.27
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,518.49,395.58
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,417.38,319.45
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,321.5,246.19
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,335.14,257.16
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,348.64,267.76
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,316.84,243.98
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,285.88,220.79
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,263.79,203.95
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,238.98,184.96
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,193.04,149.65
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,147.98,114.55
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,164.76,128.27
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,179.89,140.5
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,153.74,120.05
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,128.56,100.34
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,111.58,86.81
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,94.68,73.14
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,77.47,59.1
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,60.51,47.42
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,44.96,33.52
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,28.97,19.12
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,16.89,7.28
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.91,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.88,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,13.5,4.42
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,27.03,16.96
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,40.57,28.87
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,57.83,43.87
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,75.0,58.6
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,87.25,68.93
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,99.52,79.09
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,57.5,43.39
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,17.38,9.19
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,222.57,183.21
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,436.29,353.46
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,545.91,440.01
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,663.47,530.48
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,615.02,488.36
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,559.8,441.73
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,523.29,411.42
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,476.98,373.46
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,711.57,560.1
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,925.05,714.78
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,930.46,717.17
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,932.65,719.34
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,931.32,718.14
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,926.66,714.66
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,913.7,706.42
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,897.57,695.98
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,878.08,683.13
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,855.41,667.96
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,826.89,648.22
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,795.69,626.44
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,653.9,516.36
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,531.74,416.84
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,594.4,471.92
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,635.31,507.27
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,588.3,468.68
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,540.13,428.52
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,488.98,385.51
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,437.61,341.17
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,383.97,293.37
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,326.71,241.9
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,272.12,192.78
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,219.48,145.75
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,166.61,101.05
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,117.29,63.87
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,70.17,37.34
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,36.34,27.01
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,32.39,23.29
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,28.21,19.13
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,19.44,9.9
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,12.78,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,60.53,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,159.3,114.85
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,233.11,189.2
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,318.35,267.1
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,384.78,328.37
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,456.27,392.02
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,514.21,441.86
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,577.08,493.94
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,630.84,536.4
