Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,684.65,576.97
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,730.84,609.53
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,775.95,640.62
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,809.38,662.07
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,845.23,685.05
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,875.4,703.47
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,902.96,719.8
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,923.76,731.12
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,941.5,740.25
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,953.78,745.53
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,962.75,748.58
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,965.71,747.08
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,965.23,743.34
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,959.44,737.09
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,950.26,728.73
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,935.58,716.79
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,917.67,702.84
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,895.54,686.16
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,870.33,667.51
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,840.45,646.92
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,807.88,624.48
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,770.1,598.67
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,730.12,570.76
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,687.35,538.4
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,642.92,504.12
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,594.49,465.47
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,545.09,425.18
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,493.37,382.67
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,441.46,338.85
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,387.13,292.12
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,329.79,242.11
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,275.2,194.08
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,222.68,147.96
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,169.95,103.7
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,120.94,66.79
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,70.28,36.87
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,37.83,28.51
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,33.52,24.55
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,28.96,20.07
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,20.24,10.93
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,13.76,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,73.48,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,164.11,119.41
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,234.85,188.11
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,316.31,260.83
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,381.21,318.78
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,448.61,376.81
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,508.96,426.36
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,571.33,475.58
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,623.96,515.9
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,676.64,554.2
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,722.43,585.62
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,762.72,612.36
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,800.34,637.58
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,835.99,661.14
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,864.72,679.54
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,890.83,696.05
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,912.41,708.6
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,930.98,719.05
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,942.8,725.21
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,951.34,729.22
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,954.18,730.45
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,953.65,729.51
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,948.06,724.19
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,939.13,716.7
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,924.62,706.51
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,906.92,694.22
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,884.4,677.64
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,858.94,659.06
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,829.12,638.41
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,796.72,615.88
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,759.31,589.9
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,719.96,561.83
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,677.32,529.26
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,633.13,494.86
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,584.5,456.28
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,535.5,416.55
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,484.62,375.02
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,430.12,329.62
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,375.98,282.96
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,323.93,237.36
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,271.47,191.56
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,217.94,145.22
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,167.47,104.06
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,122.56,71.13
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,78.17,44.79
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,46.13,35.2
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,40.91,30.41
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,34.75,24.52
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,23.92,13.71
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,15.23,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.86,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,73.55,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,160.21,120.98
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,234.84,192.84
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,320.57,271.24
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,388.3,333.69
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,461.02,398.54
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,521.31,450.41
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,583.52,502.14
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,635.54,544.76
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,690.67,588.39
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,736.14,620.99
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,780.29,651.94
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,820.03,678.64
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,857.85,703.4
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,888.52,722.41
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,911.79,735.74
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,933.76,749.44
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,952.77,760.95
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,965.52,766.93
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,975.04,770.73
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,978.51,771.74
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,978.63,770.54
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,973.57,764.42
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,965.16,756.15
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,951.24,745.53
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,934.12,732.81
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,912.94,716.39
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,888.63,697.89
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,858.25,676.08
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,825.24,652.41
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,788.47,624.85
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,749.29,594.92
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,705.6,561.09
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,660.3,525.42
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,611.97,486.94
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,562.52,446.61
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,509.65,403.14
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,453.06,355.54
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,398.04,307.36
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,343.83,258.78
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,288.28,209.01
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,234.81,161.11
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,181.32,115.01
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,127.7,72.88
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,79.12,43.33
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,41.69,32.67
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,37.16,28.38
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,32.34,23.56
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,22.79,13.71
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,12.5,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,7.86,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,79.85,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,173.27,133.17
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,243.22,200.33
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,322.87,272.88
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,388.08,331.72
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,457.98,392.47
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,516.52,441.2
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,576.67,489.5
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,627.06,528.92
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,680.21,568.75
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,726.52,601.37
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,771.81,632.67
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,809.52,657.84
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,845.3,681.36
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,870.29,695.55
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,897.46,711.31
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,918.6,723.94
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,936.78,734.55
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,948.2,740.86
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,956.33,745.01
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,959.83,747.07
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,960.03,747.0
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,913.69,712.94
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,863.49,674.8
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,850.92,666.0
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,836.14,655.3
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,802.56,628.81
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,769.13,602.45
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,743.74,584.13
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,716.71,564.36
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,725.36,574.21
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,724.65,576.17
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,648.68,516.38
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,581.51,462.94
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,513.77,409.01
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,457.1,363.36
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,387.3,308.33
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,330.63,263.71
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,316.82,250.97
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,297.59,231.94
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,238.46,185.48
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,195.32,153.47
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,165.37,129.53
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,137.5,107.68
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,108.9,85.52
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,82.7,69.41
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,67.69,55.63
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,48.11,37.4
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,30.25,19.98
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.58,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.9,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,53.26,8.43
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,121.68,90.89
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,204.08,163.63
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,305.53,252.32
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,370.83,310.58
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,441.13,371.49
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,508.01,428.23
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,576.93,485.24
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,553.76,462.54
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,509.81,422.78
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,639.83,528.24
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,770.62,626.22
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,807.66,651.25
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,842.71,675.08
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,764.27,612.57
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,652.97,519.63
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,801.05,638.54
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,936.62,736.08
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,832.14,656.62
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,703.72,551.78
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,615.05,483.03
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,526.72,412.91
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,662.07,520.57
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,787.02,616.89
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,619.35,486.53
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,455.74,356.26
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,378.24,296.75
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,302.08,237.11
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,279.42,219.53
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,257.01,201.98
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,446.72,356.63
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,619.12,491.19
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,452.6,359.01
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,307.27,241.79
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,375.14,297.26
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,430.31,340.75
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,330.59,262.04
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,243.14,193.1
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,301.61,235.95
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,334.04,251.49
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,263.89,195.83
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,217.2,162.41
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,179.66,131.41
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,144.75,104.11
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,108.2,78.0
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,74.98,61.3
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,53.37,41.91
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,35.74,25.83
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,25.35,15.63
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,14.07,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,8.85,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,88.46,31.67
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,188.06,145.29
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,260.45,212.2
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,342.76,285.4
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,408.42,344.05
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,478.55,404.5
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,536.94,453.03
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,599.93,503.59
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,652.76,543.86
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,705.49,581.34
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,751.79,612.84
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,792.53,639.57
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,830.17,664.79
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,865.73,688.25
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,895.67,706.55
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,923.02,722.94
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,943.33,735.67
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,960.54,746.36
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,972.58,752.62
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,981.31,756.74
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,984.04,758.27
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,983.32,757.62
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,977.25,752.05
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,967.77,744.3
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,952.76,733.87
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,934.49,721.31
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,664.85,523.59
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,405.58,315.99
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,446.87,349.58
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,484.59,378.93
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,378.15,297.16
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,276.61,217.81
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,224.69,177.59
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,173.37,136.98
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,327.57,263.35
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,467.83,372.46
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,416.66,330.75
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,369.29,292.58
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,291.39,231.08
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,226.29,180.66
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,225.21,177.12
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,212.74,162.43
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,177.28,133.15
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,143.57,106.38
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,100.67,67.47
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,42.59,33.07
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,37.05,27.96
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,31.78,22.83
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,23.24,14.3
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.03,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.85,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,91.68,43.07
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,191.94,150.59
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,265.74,219.51
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,349.47,295.62
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,415.49,356.22
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,485.94,419.05
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,429.97,370.8
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,348.62,298.58
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,529.92,455.89
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,718.95,612.78
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,766.82,648.79
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,809.13,680.57
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,847.97,708.84
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,884.73,735.28
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,777.49,648.11
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,636.27,526.54
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,815.01,676.55
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,982.42,803.33
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,993.8,808.2
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1001.76,811.4
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,1004.39,812.27
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1003.53,810.74
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,915.82,743.04
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,819.18,662.14
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,892.82,724.13
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,953.91,768.94
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,930.81,751.28
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,904.65,731.85
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,874.39,709.39
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,841.39,684.87
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,803.41,656.52
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,763.28,626.42
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,719.78,591.46
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,674.54,554.19
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,625.42,513.24
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,575.39,470.66
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,522.64,425.6
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,469.63,379.07
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,410.41,325.79
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,355.87,275.36
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,299.76,223.59
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,245.63,173.61
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,191.7,125.68
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,138.13,81.86
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,88.91,49.18
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,45.34,36.29
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,38.66,30.03
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,34.41,25.74
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,25.48,16.71
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,15.85,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,9.83,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,100.26,56.18
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,210.84,168.39
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,279.63,233.07
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,356.72,302.95
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,420.78,359.17
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,486.41,414.15
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,544.11,459.97
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,602.97,504.72
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,654.56,541.0
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,705.95,573.56
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,749.73,599.64
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,791.99,623.6
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,823.38,641.04
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,857.36,660.09
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,883.85,673.71
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,907.43,685.38
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,927.37,698.9
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,944.36,710.74
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,952.19,716.65
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,956.64,720.48
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,958.95,723.26
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,958.06,724.0
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,950.02,719.61
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,938.86,713.11
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,924.6,704.28
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,907.4,693.52
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,884.86,678.54
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,859.7,661.71
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,797.71,618.93
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,737.74,573.68
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,688.32,536.89
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,640.04,500.38
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,623.79,490.18
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,601.08,474.18
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,573.99,453.85
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,542.75,429.12
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,492.83,388.3
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,440.09,344.38
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,388.13,299.99
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,337.28,255.48
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,285.17,209.88
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,235.59,166.32
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,186.05,123.95
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,140.36,87.6
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,96.38,58.66
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,58.44,47.59
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,47.54,37.61
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,39.06,29.54
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,28.03,18.74
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,16.41,0.68
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,10.32,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,15.44,5.0
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,31.19,20.84
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,54.01,41.16
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,76.3,60.88
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,101.59,82.92
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,127.34,104.97
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,187.77,156.6
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,245.45,204.9
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,277.77,230.64
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,310.06,255.97
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,287.03,235.05
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,262.05,212.62
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,338.99,274.76
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,417.38,336.43
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,507.72,406.61
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,599.8,476.17
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,542.97,429.1
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,484.08,380.75
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,708.55,560.23
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,914.18,713.4
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,918.53,713.52
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,919.97,712.98
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,823.42,638.71
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,721.84,556.91
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,710.95,549.05
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,699.04,540.05
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,775.97,602.58
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,839.32,651.26
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,772.49,600.14
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,710.28,550.67
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,655.62,509.5
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,603.53,469.79
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,572.26,446.46
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,540.3,422.17
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,506.65,396.11
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,471.04,368.22
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,443.25,346.17
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,409.76,318.04
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,339.3,261.85
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,287.36,221.67
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,258.86,196.62
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,225.08,166.27
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,186.93,135.54
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,152.6,109.33
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,116.64,83.63
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,84.08,63.59
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,66.12,52.66
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,50.36,38.37
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,35.71,24.6
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,18.78,2.95
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,9.83,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,24.74,11.87
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,46.3,32.71
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,80.41,62.34
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,112.4,90.17
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,145.88,118.96
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,180.49,148.22
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,123.9,100.13
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,66.7,50.96
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,116.22,92.25
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,166.97,133.64
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,152.8,121.24
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,139.09,109.44
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,230.12,183.14
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,331.64,262.59
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,243.31,192.04
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,153.15,119.45
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,154.46,120.51
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,155.8,121.42
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,184.05,143.64
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,212.25,165.5
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,214.47,167.05
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,216.65,168.67
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,202.22,157.28
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,187.87,145.97
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,232.97,181.5
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,277.65,216.2
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,395.02,306.88
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,506.94,390.43
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,422.43,326.17
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,340.74,263.82
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,297.75,231.26
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,254.33,197.87
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,143.13,110.51
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,30.96,19.83
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,281.68,225.74
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,504.74,395.77
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,359.18,281.18
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,243.55,191.02
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,306.23,237.06
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,344.35,256.8
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,292.51,211.03
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,242.51,166.99
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,188.07,120.06
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,139.17,80.49
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,92.23,49.4
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,50.44,31.8
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,37.69,28.18
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,32.92,23.67
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,24.95,15.93
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,16.38,3.17
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,10.32,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,36.01,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,126.42,86.33
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,211.47,169.06
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,281.2,232.85
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,359.13,302.02
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,423.25,358.37
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,491.35,416.11
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,549.87,464.48
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,607.67,511.08
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,660.03,551.06
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,712.28,588.5
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,757.09,619.75
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,800.7,649.66
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,837.96,673.97
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,868.39,693.3
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,895.37,709.03
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,919.52,722.56
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,940.21,732.47
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,957.96,740.02
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,967.55,741.64
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,973.85,740.85
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,976.94,741.72
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,976.78,740.56
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,970.77,734.24
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,961.56,725.98
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,947.26,715.81
