Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,929.92,703.74
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,906.57,686.43
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,880.59,667.49
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,851.3,646.65
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,819.61,624.19
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,741.1,567.33
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,670.57,513.59
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,621.88,477.88
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,574.39,442.37
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,526.55,406.12
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,480.72,370.91
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,461.16,355.79
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,429.0,329.14
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,376.48,286.06
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,326.15,243.94
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,263.74,196.13
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,222.03,166.93
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,186.76,138.75
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,154.41,113.8
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,119.8,88.27
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,87.38,66.74
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,71.54,58.33
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,54.52,42.77
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,37.35,26.7
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,20.56,6.62
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,38.77,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,126.83,89.51
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,206.77,165.71
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,274.83,227.84
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,350.72,295.28
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,413.99,350.31
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,481.2,406.62
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,538.74,452.4
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,597.85,497.74
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,647.09,534.93
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,699.1,571.97
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,743.18,602.09
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,786.07,630.9
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,823.14,654.74
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,858.3,676.95
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,887.57,694.74
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,909.34,707.17
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,929.09,718.24
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,945.98,727.36
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,958.15,733.29
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,967.21,737.22
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,970.25,738.14
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,970.09,737.06
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,964.41,731.46
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,955.57,723.91
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,941.35,713.79
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,924.12,701.77
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,902.87,686.23
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,878.76,668.83
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,849.25,649.0
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,817.28,627.44
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,781.45,603.05
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,743.57,577.05
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,701.38,545.86
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,657.71,512.92
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,611.18,477.08
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,560.84,437.55
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,509.81,397.0
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,458.82,355.24
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,406.29,310.59
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,354.61,265.57
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,301.32,219.03
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,250.18,174.05
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,194.97,126.68
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,146.62,87.59
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,99.45,55.45
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,57.72,35.94
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,41.71,31.91
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,37.17,27.61
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,27.93,18.73
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.02,6.0
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,11.3,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,16.03,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,102.81,74.21
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,182.64,147.73
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,242.48,202.68
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,308.42,261.75
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,371.83,317.48
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,438.83,374.74
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,524.56,445.0
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,616.33,517.71
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,665.77,555.27
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,717.77,592.7
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,762.65,622.88
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,806.27,651.57
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,843.16,675.6
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,878.03,697.92
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,900.95,711.67
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,926.21,727.17
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,946.74,740.07
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,964.35,750.98
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,974.87,755.89
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,982.19,758.71
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,940.53,728.23
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,886.5,687.06
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,931.6,719.64
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,966.54,741.74
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,952.15,730.73
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,934.71,718.11
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,860.64,664.89
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,786.71,605.97
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,811.34,628.64
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,825.38,639.39
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,748.49,581.76
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,679.24,526.85
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,648.06,504.6
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,613.34,478.9
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,524.43,409.41
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,451.44,351.91
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,448.29,350.46
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,430.03,334.67
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,359.26,277.96
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,307.17,237.35
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,273.63,207.26
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,235.46,171.64
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,193.41,136.58
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,155.16,106.36
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,114.67,77.04
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,77.21,54.86
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,56.74,45.35
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,44.97,34.57
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,32.53,22.79
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,20.94,8.7
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,12.29,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.81,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,23.99,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,131.15,96.92
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,240.4,194.22
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,310.94,258.52
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,389.09,327.67
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,453.99,383.69
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,522.49,440.56
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,550.37,462.32
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,573.81,479.77
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,619.63,513.9
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,661.82,543.42
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,708.46,575.74
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,757.24,608.99
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,828.39,657.5
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,895.43,701.56
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,923.52,717.4
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,948.89,731.56
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,968.08,741.41
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,984.21,749.23
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,994.43,753.63
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,1001.37,755.98
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,1003.03,756.37
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,1001.34,754.72
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,994.96,748.69
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,985.26,740.64
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,970.49,730.73
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,952.56,718.83
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,929.39,702.15
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,903.33,683.63
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,872.83,662.97
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,839.77,640.55
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,802.58,615.56
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,763.32,588.95
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,719.83,557.57
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,674.78,523.72
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,626.83,487.2
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,578.04,449.09
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,525.85,407.23
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,469.96,361.52
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,415.89,315.99
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,362.72,270.06
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,307.94,222.56
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,255.22,176.41
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,202.63,131.19
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,149.99,88.47
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,101.6,54.96
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,58.45,33.81
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,38.76,29.11
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,34.96,25.48
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,27.11,17.97
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,18.69,7.66
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,24.63,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,66.49,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,144.94,108.09
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,226.22,182.11
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,295.47,243.91
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,372.27,310.32
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,435.59,363.14
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,502.6,416.66
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,561.71,461.77
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,622.43,506.33
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,670.68,540.56
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,721.4,574.58
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,766.2,603.97
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,809.75,632.05
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,845.58,654.32
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,879.37,675.04
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,900.49,686.95
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,923.76,700.46
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,943.56,711.61
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,960.47,720.88
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,971.56,726.38
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,979.54,729.97
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,981.99,730.88
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,981.24,729.87
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,974.96,724.01
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,965.53,716.26
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,951.16,706.76
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,933.79,695.41
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,911.69,680.98
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,886.81,664.73
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,857.25,645.33
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,825.26,624.23
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,789.15,599.05
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,751.06,572.43
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,708.61,541.7
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,664.75,509.2
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,618.06,474.2
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,567.71,435.68
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,517.34,396.61
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,467.01,356.35
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,413.85,312.18
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,361.66,267.76
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,308.36,222.15
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,253.61,175.11
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,202.05,131.23
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,153.89,92.4
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,106.82,59.83
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,65.14,38.84
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,43.36,32.94
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,38.45,28.35
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,29.79,20.16
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,20.17,9.13
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,12.78,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,27.69,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,75.81,7.75
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,152.29,113.05
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,233.52,185.26
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,300.14,243.48
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,373.6,305.37
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,435.98,356.74
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,501.89,408.68
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,557.75,450.96
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,614.75,492.52
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,663.06,524.49
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,713.83,555.92
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,757.15,580.93
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,799.15,604.21
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,835.42,624.72
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,869.74,643.58
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,894.37,655.36
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,921.8,668.92
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,941.73,678.42
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,958.76,686.04
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,969.49,688.35
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,977.08,688.76
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,979.58,688.53
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,978.87,686.51
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,972.15,679.69
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,962.28,671.19
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,947.91,662.52
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,930.54,652.15
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,908.78,638.93
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,884.18,623.99
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,854.6,606.19
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,822.6,586.83
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,786.48,565.52
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,748.4,542.65
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,705.85,514.62
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,661.88,484.43
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,615.4,452.23
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,568.17,418.43
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,514.33,378.19
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,463.48,338.93
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,410.69,297.47
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,358.86,255.56
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,306.02,211.98
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,255.24,169.63
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,200.64,125.24
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,152.71,87.96
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,106.02,56.56
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,64.43,35.9
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,40.99,29.78
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,36.41,25.63
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,28.18,18.15
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,19.34,8.56
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.8,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,25.72,3.42
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,119.23,88.87
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,208.19,165.63
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,270.47,220.25
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,339.13,278.7
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,385.03,317.13
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,430.04,353.36
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,492.93,401.99
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,559.21,451.31
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,585.99,468.25
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,604.19,478.51
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,653.71,511.41
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,699.3,540.23
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,722.8,552.72
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,740.42,561.17
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,722.64,543.18
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,691.38,516.34
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,771.78,572.65
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,846.07,622.65
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,902.09,659.69
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,951.73,689.37
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,906.18,657.77
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,852.81,617.48
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,834.73,605.03
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,815.03,591.2
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,826.57,599.84
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,835.29,606.31
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,798.65,580.35
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,761.79,554.47
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,727.41,531.52
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,692.63,508.01
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,690.13,507.95
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,682.56,503.85
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,603.83,447.61
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,535.65,398.38
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,512.12,382.05
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,485.87,362.97
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,444.32,332.61
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,403.17,301.98
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,373.9,278.17
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,336.36,245.91
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,296.36,212.29
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,257.02,178.92
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,210.62,141.98
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,168.87,110.31
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,126.59,81.11
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,89.64,60.2
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,64.19,50.03
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,53.47,40.52
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,40.94,29.1
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.92,13.15
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,14.74,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,12.57,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,30.4,8.29
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,94.76,70.19
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,155.6,123.54
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,217.39,177.28
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,285.37,235.49
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,358.65,297.92
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,438.36,364.48
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,417.8,345.26
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,379.52,311.13
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,491.67,402.63
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,606.15,493.12
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,680.57,547.87
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,753.11,600.15
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,790.34,624.0
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,826.11,646.53
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,862.17,669.18
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,893.74,688.38
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,913.8,700.45
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,931.23,710.77
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,943.38,716.12
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,952.68,719.6
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,955.39,720.07
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,955.12,718.67
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,949.12,712.54
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,940.18,704.62
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,925.61,694.02
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,908.3,681.72
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,887.26,666.08
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,863.65,648.84
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,834.51,628.78
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,803.26,607.31
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,767.3,582.85
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,729.88,556.09
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,688.87,526.22
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,646.81,495.07
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,561.29,429.82
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,490.7,375.28
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,480.64,367.67
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,455.56,346.61
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,405.39,305.44
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,356.76,264.76
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,306.19,222.51
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,258.14,181.93
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,209.99,141.81
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,165.81,106.59
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,122.27,75.92
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,83.72,54.22
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,57.36,45.04
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,49.3,37.78
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,36.62,26.09
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.28,12.58
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,14.74,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,6.39,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,12.54,1.36
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,34.3,22.62
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,56.84,42.52
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,86.3,68.01
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,121.53,98.07
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,153.81,125.21
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,187.25,152.82
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,354.35,291.24
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,532.16,430.77
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,545.02,437.71
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,554.27,442.6
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,597.62,473.84
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,640.85,504.23
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,658.77,513.97
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,665.34,515.72
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,689.07,530.8
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,711.27,544.56
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,663.12,504.88
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,603.34,457.24
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,687.05,519.14
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,763.62,573.87
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,752.84,563.98
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,740.38,553.59
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,739.49,551.89
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,737.3,549.25
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,763.75,569.74
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,788.79,588.87
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,756.6,566.1
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,724.02,543.27
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,707.12,531.96
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,688.59,519.3
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,586.13,443.11
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,493.88,373.33
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,539.02,410.38
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,571.22,436.11
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,519.65,396.81
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,475.43,363.02
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,411.5,315.0
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,358.68,275.18
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,357.62,272.62
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,341.92,255.26
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,287.32,211.79
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,242.47,177.22
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,207.9,149.11
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,172.1,121.16
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,133.65,92.67
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,97.97,69.19
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,71.12,56.51
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,57.07,44.03
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,41.7,30.11
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,25.73,14.58
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,15.24,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.96,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.89,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.86,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.82,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.79,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,47.82,34.75
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,90.38,69.9
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,134.62,106.0
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,179.36,141.9
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,215.81,170.49
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,252.57,198.89
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,224.09,175.66
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,195.95,152.83
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,326.28,255.81
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,452.73,352.19
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,413.69,320.86
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,374.38,289.82
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,337.76,261.03
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,296.31,228.51
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,314.49,242.32
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,332.48,255.77
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,349.21,268.26
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,369.18,283.14
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,269.79,207.43
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,174.95,133.94
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,411.69,319.3
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,636.28,484.17
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,520.95,397.83
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,411.94,315.86
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,404.39,310.86
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,396.53,305.19
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,427.3,329.5
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,450.66,347.71
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,405.48,313.51
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,366.43,284.01
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,283.83,221.33
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,208.94,163.55
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,189.73,148.89
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,170.93,134.32
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,182.82,143.65
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,194.18,152.04
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,169.39,132.24
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,145.26,113.04
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,121.2,94.22
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,98.17,76.24
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,77.09,62.54
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,60.71,47.79
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,42.09,30.91
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,23.15,13.02
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,11.8,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,38.22,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,103.63,60.51
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,172.56,132.44
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,248.62,199.95
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,313.5,257.38
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,384.52,318.34
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,445.2,369.16
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,508.97,420.8
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,564.59,463.83
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,621.66,506.65
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,668.21,539.98
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,717.09,573.75
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,759.63,602.2
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,801.02,629.43
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,835.67,651.02
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,868.33,670.96
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,797.85,616.46
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,701.54,538.33
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,671.03,513.61
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,629.92,480.91
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,515.99,394.18
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,394.92,300.77
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,693.61,534.51
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,966.63,725.58
