Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,614.8,453.7
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,779.32,579.33
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,922.5,678.01
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,901.03,661.77
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,877.11,645.58
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,849.4,629.31
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,819.46,611.39
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,712.12,534.82
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,620.34,464.7
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,442.14,334.83
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,279.59,211.74
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,396.63,303.19
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,499.26,379.33
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,498.03,379.04
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,481.01,365.2
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,343.05,260.33
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,252.74,193.45
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,276.55,206.43
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,278.55,196.78
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,229.26,154.55
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,183.12,116.08
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,137.35,80.97
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,96.15,53.82
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,58.71,36.92
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,46.4,34.89
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,38.74,27.93
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,30.6,20.23
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,15.36,4.19
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,8.19,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,16.4,7.82
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,27.99,18.11
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,39.6,28.35
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,52.18,39.23
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,65.01,50.11
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,109.06,87.2
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,154.02,124.17
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,401.2,330.28
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,650.81,523.17
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,443.28,357.4
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,182.27,143.06
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,508.74,408.28
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,828.68,636.95
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,863.77,655.76
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,896.92,676.3
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,803.06,607.5
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,688.28,518.79
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,721.07,543.66
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,753.14,566.56
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,756.49,567.1
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,758.03,566.66
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,764.72,572.05
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,770.08,576.5
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,790.95,592.9
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,812.48,609.54
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,815.66,611.98
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,816.89,613.26
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,866.76,655.58
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,904.35,683.05
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,612.56,473.28
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,344.72,263.48
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,502.27,387.49
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,646.54,494.71
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,594.27,455.23
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,544.05,418.07
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,580.31,449.91
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,598.07,465.23
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,477.27,370.44
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,393.21,304.25
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,402.84,310.52
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,393.28,297.44
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,341.28,252.73
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,291.06,208.94
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,240.01,164.35
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,188.09,120.06
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,140.57,82.6
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,97.43,53.39
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,56.7,34.02
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,40.83,30.6
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,34.77,25.03
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,28.28,18.77
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,17.81,6.59
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,8.85,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,32.98,12.43
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,69.95,51.41
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,111.46,88.42
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,155.31,127.29
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,198.51,165.05
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,252.14,210.75
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,146.23,121.35
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,39.6,28.45
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,32.35,22.13
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,25.11,15.81
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,46.39,33.8
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,67.71,51.6
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,41.57,29.42
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,15.46,7.37
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,42.08,29.62
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,68.74,51.66
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,81.84,62.22
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,95.04,72.76
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,160.23,125.69
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,225.84,177.94
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,208.35,163.7
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,190.96,149.73
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,178.07,139.33
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,165.23,128.97
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,145.67,113.12
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,126.22,97.34
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,299.41,235.41
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,468.64,364.44
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,405.39,315.67
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,343.26,268.08
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,306.54,240.04
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,270.2,211.96
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,306.92,241.07
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,340.01,267.03
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,335.73,264.02
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,331.13,260.88
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,288.42,227.74
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,242.86,192.11
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,286.86,228.24
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,329.02,262.17
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,237.48,189.84
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,152.72,121.97
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,97.11,76.46
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,39.61,28.24
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,23.17,14.28
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.75,0.18
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.79,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.82,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.86,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.89,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.93,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.96,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.48,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,17.38,5.04
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,36.48,24.79
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,63.94,48.94
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,96.17,77.11
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,126.26,103.19
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,157.29,129.62
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,245.6,204.63
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,342.73,285.01
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,399.41,330.3
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,458.66,376.87
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,480.02,391.08
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,498.4,402.8
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,524.79,420.96
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,549.61,437.64
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,636.02,505.06
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,735.9,580.29
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,708.67,554.78
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,685.09,532.53
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,552.46,430.47
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,417.33,324.16
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,400.36,310.53
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,383.42,296.57
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,431.7,333.13
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,479.25,368.47
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,579.65,444.63
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,672.4,513.24
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,451.6,349.31
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,231.93,179.32
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,438.36,341.09
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,633.65,485.95
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,396.83,308.4
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,166.19,127.98
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,344.95,269.76
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,514.43,397.94
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,537.35,416.24
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,550.63,427.59
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,544.85,424.73
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,527.68,412.65
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,515.79,403.52
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,491.38,383.16
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,375.97,292.49
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,295.45,230.86
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,304.78,233.54
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,293.33,214.91
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,243.76,171.63
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,196.88,131.49
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,151.32,95.36
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,110.37,66.85
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,71.42,46.36
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,51.62,40.46
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,43.28,32.76
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,34.48,24.33
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,21.8,10.52
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.81,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,19.03,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,92.87,52.2
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,168.45,129.79
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,233.51,188.63
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,307.24,253.62
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,370.24,307.92
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,438.08,364.19
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,496.97,412.11
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,558.24,460.38
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,611.52,500.23
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,665.44,538.98
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,710.92,570.31
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,758.62,602.79
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,799.06,628.29
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,837.91,652.28
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,872.23,674.44
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,904.56,695.06
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,931.17,710.24
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,949.98,720.01
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,967.6,730.76
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,982.4,739.68
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,987.59,741.18
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,989.53,740.7
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,989.95,740.76
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,987.41,738.96
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,886.89,667.31
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,775.79,581.43
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,855.26,644.53
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,924.12,694.56
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,895.39,674.82
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,863.91,653.85
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,619.48,474.63
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,394.51,300.55
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,256.84,197.12
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,120.87,91.12
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,397.69,313.92
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,650.26,502.17
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,609.35,469.53
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,567.45,437.42
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,494.54,380.73
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,434.94,334.11
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,415.11,317.02
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,385.17,289.95
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,336.88,249.6
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,290.96,210.84
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,243.69,171.05
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,199.05,133.96
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,155.34,100.36
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,116.37,73.53
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,79.76,53.32
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,59.33,46.33
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,48.39,36.5
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,39.04,27.72
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,24.52,12.65
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,71.59,40.34
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,143.08,107.75
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,202.16,159.52
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,269.22,217.22
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,319.56,260.44
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,373.74,305.46
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,428.29,349.28
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,488.56,396.14
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,556.86,447.72
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,628.8,500.45
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,502.48,398.39
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,331.66,259.44
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,568.22,447.37
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,801.51,618.25
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,834.65,637.46
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,862.65,654.32
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,856.12,647.57
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,836.34,628.72
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,890.6,669.89
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,938.99,702.95
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,944.21,705.62
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,950.12,709.21
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,896.47,669.47
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,839.72,624.83
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,862.75,640.08
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,883.4,653.03
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,856.93,633.77
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,829.49,614.17
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,560.9,422.42
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,302.59,227.43
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,343.98,259.2
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,383.86,288.75
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,578.14,441.25
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,749.71,568.72
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,491.82,376.62
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,272.95,206.21
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,330.49,251.08
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,385.83,292.72
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,443.61,338.6
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,482.44,366.58
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,432.81,326.46
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,384.98,287.37
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,336.34,247.32
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,289.99,208.57
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,219.69,157.63
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,180.28,134.07
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,157.15,109.64
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,118.58,74.77
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,81.35,53.58
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,58.42,45.17
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,47.88,35.78
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,36.75,25.6
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,24.54,12.93
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.81,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,66.59,39.46
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,125.01,94.67
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,187.62,148.95
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,250.8,203.15
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,312.53,254.78
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,385.12,313.24
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,426.33,344.85
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,470.36,377.18
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,462.71,366.59
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,436.5,342.22
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,492.49,382.45
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,550.47,421.96
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,582.72,441.24
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,613.56,459.46
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,600.16,447.72
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,573.45,427.57
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,569.63,423.64
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,563.9,418.11
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,555.09,411.61
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,537.61,399.13
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,575.84,425.81
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,605.9,446.14
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,585.56,432.01
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,559.72,414.37
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,601.99,444.84
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,637.84,470.06
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,555.81,411.11
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,473.69,351.73
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,482.61,358.55
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,490.86,364.3
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,453.48,337.47
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,417.05,311.36
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,406.39,304.12
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,395.63,296.66
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,491.44,369.77
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,573.89,430.15
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,521.64,390.73
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,472.53,354.3
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,456.7,343.96
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,435.76,328.86
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,349.42,264.3
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,285.1,216.69
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,259.54,197.33
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,233.66,177.25
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,193.75,147.16
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,157.4,119.94
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,134.28,102.32
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,112.05,85.28
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,94.22,71.73
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,74.12,58.66
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,55.65,42.46
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,36.94,25.8
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,21.73,11.07
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.9,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.95,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.91,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,20.28,8.83
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,36.97,24.68
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,60.48,44.86
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,83.92,64.84
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,111.15,87.54
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,144.61,114.85
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,254.31,204.73
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,376.24,300.84
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,438.85,347.55
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,514.05,402.59
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,614.01,477.14
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,727.55,557.73
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,571.12,438.91
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,371.4,283.28
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,623.85,477.94
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,868.96,649.57
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,889.81,660.35
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,907.68,671.2
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,874.64,647.34
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,834.14,616.11
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,896.8,662.08
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,953.91,699.47
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,705.02,524.19
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,437.99,324.54
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,643.96,477.87
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,837.68,611.48
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,878.95,642.95
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,913.14,667.91
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,819.19,601.46
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,727.9,533.68
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,778.41,575.77
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,817.77,606.5
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,784.02,583.6
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,748.66,559.87
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,582.76,438.0
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,444.81,332.89
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,479.6,361.39
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,507.29,382.82
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,498.68,377.17
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,478.45,361.48
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,421.24,316.64
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,370.24,276.38
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,300.12,223.9
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,246.81,185.9
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,219.96,163.83
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,191.03,139.72
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,163.71,113.41
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,124.85,79.59
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,87.53,57.69
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,62.14,48.19
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,50.91,38.26
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,41.34,29.45
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,26.13,14.7
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,11.8,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.91,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,16.89,6.65
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,28.97,18.12
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,46.79,33.42
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,64.65,48.62
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,84.55,65.24
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,104.28,81.38
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,105.54,82.05
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,107.25,83.03
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,154.8,121.31
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,203.21,159.4
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,244.97,191.82
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,279.99,218.58
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,289.57,224.68
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,298.87,230.6
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,487.97,377.85
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,684.25,522.4
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,698.79,529.92
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,711.27,537.19
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,724.98,545.52
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,737.12,552.76
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,740.39,553.99
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,742.14,554.28
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,753.9,561.77
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,764.36,568.28
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,731.64,543.65
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,695.28,516.8
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,701.17,521.22
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,702.72,522.42
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,678.75,505.13
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,654.9,488.06
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,601.59,449.45
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,550.42,412.19
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,488.84,367.48
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,428.65,323.28
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,456.78,345.52
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,482.94,365.5
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,492.07,372.68
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,490.97,371.95
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,462.67,350.75
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,432.38,327.7
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,390.13,295.32
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,349.31,263.67
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,309.61,232.75
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,270.76,201.98
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,234.27,172.6
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,199.42,144.7
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,163.8,112.25
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,122.75,77.17
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,84.76,54.46
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,57.32,44.24
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,47.99,35.96
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,38.14,26.93
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,27.31,15.93
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,15.24,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.86,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.9,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,26.56,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,100.33,65.59
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,165.23,125.25
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,225.45,177.32
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,293.44,234.64
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,193.79,156.19
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,68.94,51.94
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,97.53,75.43
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,126.18,98.25
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,137.3,106.57
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,148.45,114.85
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,156.4,120.5
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,164.45,126.18
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,201.21,154.29
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,238.25,182.0
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,251.02,191.0
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,263.79,200.03
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,247.96,187.27
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,232.29,174.82
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,255.99,192.18
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,279.61,209.06
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,438.99,324.56
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,598.72,432.08
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,694.62,495.78
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,782.98,552.75
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,878.71,617.66
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,958.84,664.3
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,945.07,656.81
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,928.62,649.11
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,904.67,636.69
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,878.68,622.87
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,852.2,608.47
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,821.81,591.29
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,787.81,571.43
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,752.11,550.08
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,712.77,525.42
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,672.28,498.32
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,628.8,468.31
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,584.77,436.97
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,537.33,402.53
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,490.1,367.18
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,438.45,327.08
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,390.7,288.75
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,313.06,230.84
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,265.39,197.99
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,236.6,172.13
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,198.7,137.78
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,159.44,107.43
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,123.42,81.45
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,88.66,59.6
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,66.47,51.93
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,53.78,40.77
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,40.59,28.92
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,26.54,15.49
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,13.52,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.46,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.91,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,18.82,8.45
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,33.06,21.47
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,54.03,39.42
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,74.65,56.95
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,97.65,76.26
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,120.83,95.4
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,68.66,52.02
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,21.24,12.21
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,49.28,35.5
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,77.38,58.38
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,107.56,82.72
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,138.12,107.01
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,112.32,85.95
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,87.13,65.46
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,160.87,124.53
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,235.73,183.0
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,446.97,347.03
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,655.42,499.04
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,740.18,560.07
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,833.5,625.88
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,854.62,637.2
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,873.81,647.71
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,773.96,573.18
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,673.44,497.99
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,757.63,558.96
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,836.7,613.36
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,834.29,610.67
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,830.13,607.58
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,823.18,601.96
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,814.18,595.01
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,752.94,552.81
