Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,695.07,512.7
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,688.4,509.89
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,679.41,504.87
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,693.89,519.66
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,696.89,525.22
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,651.68,492.13
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,603.38,456.55
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,555.18,420.17
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,506.91,382.76
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,456.81,342.98
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,407.7,302.93
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,356.96,261.17
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,304.48,217.31
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,254.62,175.0
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,207.73,135.56
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,160.9,98.4
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,118.32,67.82
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,77.47,44.2
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,46.38,34.81
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,41.06,30.09
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,34.75,24.23
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,23.87,13.72
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,12.45,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,19.1,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,51.73,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,124.71,86.08
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,198.82,153.62
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,263.12,209.96
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,335.17,270.94
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,395.71,320.8
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,460.34,371.58
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,518.35,415.72
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,578.44,459.73
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,628.61,494.62
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,681.91,529.27
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,728.37,562.95
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,774.2,595.56
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,815.48,623.27
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,850.45,646.14
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,883.2,668.25
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,913.86,688.92
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,940.25,705.72
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,964.33,720.93
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,981.48,732.22
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,995.76,741.72
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,1003.16,745.63
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,1007.5,747.6
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,1008.74,748.46
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,1006.89,747.38
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,999.1,742.44
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,988.3,735.65
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,973.12,725.85
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,955.11,714.21
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,931.07,697.48
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,904.68,679.16
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,876.1,659.97
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,845.29,639.2
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,808.42,614.11
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,770.28,587.99
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,730.6,561.23
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,689.63,531.91
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,641.31,495.17
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,595.56,459.68
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,308.04,240.85
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,66.77,48.25
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,64.34,46.56
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,61.9,44.74
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,197.43,148.96
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,305.94,224.61
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,258.75,184.11
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,215.18,147.48
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,171.38,112.81
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,131.42,83.71
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,91.2,58.07
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,57.04,44.61
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,48.53,37.01
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,39.54,28.7
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,26.69,16.33
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.24,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,8.36,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,21.47,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,57.79,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,131.97,94.69
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,208.03,165.69
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,273.09,224.9
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,345.62,289.28
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,406.72,342.79
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,471.65,397.77
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,528.87,444.41
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,588.04,491.08
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,638.88,529.69
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,687.07,564.35
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,734.76,597.23
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,781.84,628.98
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,821.12,654.45
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,858.73,678.42
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,893.19,699.48
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,925.64,718.88
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,947.02,730.77
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,971.72,745.03
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,990.87,756.81
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,1007.2,766.78
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,1018.55,772.49
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,1026.93,776.34
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,1029.43,777.36
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,1028.82,776.49
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,1024.08,771.98
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,1016.27,765.56
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,1002.17,756.47
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,985.17,745.53
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,963.95,730.38
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,940.02,713.45
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,910.49,693.71
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,878.63,672.32
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,843.7,648.7
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,806.73,623.51
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,765.75,595.26
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,723.28,564.84
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,677.31,530.16
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,630.52,494.1
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,581.15,455.11
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,528.23,412.56
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,475.78,369.36
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,424.5,326.02
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,371.94,281.15
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,321.03,236.75
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,266.13,188.82
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,217.84,146.8
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,169.65,107.03
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,125.67,74.04
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,83.79,48.9
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,49.63,38.77
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,43.52,33.25
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,36.98,27.04
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,25.4,15.75
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,14.03,0.0
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,8.85,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,17.61,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,48.99,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,115.99,83.51
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,183.22,145.1
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,244.6,199.91
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,313.53,259.98
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,377.42,314.37
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,444.32,369.46
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,502.06,415.64
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,561.98,462.13
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,615.71,501.93
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,670.37,541.31
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,689.57,552.43
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,704.72,560.66
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,699.82,551.8
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,691.88,540.5
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,672.3,520.71
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,656.22,503.33
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,814.98,619.4
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,962.3,712.03
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,979.55,716.18
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,993.99,719.9
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,1003.59,720.11
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,1010.19,718.48
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,1011.31,718.53
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,1009.39,716.92
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,1001.57,711.7
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,990.82,704.87
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,976.21,697.09
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,958.83,687.64
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,936.59,674.9
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,911.87,660.5
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,883.36,643.81
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,852.62,625.54
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,817.42,604.85
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,780.45,582.56
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,740.35,557.1
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,698.94,529.26
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,653.51,497.11
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,605.02,461.97
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,557.1,426.19
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,509.21,389.3
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,458.65,349.31
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,409.47,309.25
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,355.62,264.47
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,306.63,222.64
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,257.48,180.92
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,212.22,142.78
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,166.7,106.03
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,125.38,75.45
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,86.48,52.06
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,53.86,42.01
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,46.37,35.28
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,38.55,27.98
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,30.48,19.76
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,21.32,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.98,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.93,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,6.74,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,11.57,4.08
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,18.81,10.43
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,26.05,16.77
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,33.3,22.99
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,40.56,29.11
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,35.24,24.5
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,29.93,19.89
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,51.22,37.72
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,72.53,55.27
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,65.28,49.02
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,58.03,42.85
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,125.78,98.29
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,195.3,153.58
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,227.0,178.19
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,258.79,202.64
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,291.58,227.2
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,324.35,251.35
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,389.68,300.33
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,447.04,342.23
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,451.75,343.9
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,456.2,345.7
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,502.98,379.69
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,548.98,412.32
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,574.54,429.6
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,602.61,448.58
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,576.25,429.67
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,553.52,413.6
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,486.88,365.98
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,421.97,318.89
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,326.32,248.56
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,232.74,177.97
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,261.62,200.53
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,289.96,222.16
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,347.91,266.4
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,404.46,308.57
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,352.48,269.51
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,302.41,232.07
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,338.64,260.42
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,364.92,280.11
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,276.27,212.94
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,193.1,149.45
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,226.31,175.14
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,250.56,192.23
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,224.84,170.93
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,197.26,147.93
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,165.79,123.27
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,135.82,100.33
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,106.8,79.11
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,79.86,64.41
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,62.99,49.58
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,46.13,34.41
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,30.63,19.95
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,15.45,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.86,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,18.08,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,46.65,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,116.09,82.66
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,182.94,142.46
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,243.03,195.73
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,312.78,256.25
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,191.06,157.93
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,37.66,26.54
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,44.43,32.29
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,51.21,37.91
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,99.4,78.01
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,149.32,118.55
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,196.6,156.43
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,244.59,194.07
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,260.2,205.22
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,275.78,216.31
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,258.25,201.81
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,240.8,187.53
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,217.51,168.7
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,194.5,150.15
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,189.94,146.4
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,185.4,142.64
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,201.08,154.38
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,216.68,165.89
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,228.27,174.52
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,239.75,183.04
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,224.72,171.07
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,209.76,159.29
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,239.96,182.24
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,269.88,204.57
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,266.73,201.72
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,263.51,199.03
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,333.14,251.05
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,400.49,299.97
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,388.74,291.34
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,377.1,283.32
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,382.0,287.49
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,385.93,290.82
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,304.79,231.19
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,228.72,174.29
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,226.76,173.81
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,224.59,172.88
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,184.14,141.87
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,144.32,111.03
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,141.56,109.5
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,138.69,107.79
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,135.78,105.83
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,132.56,103.6
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,115.04,89.87
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,97.67,76.04
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,85.97,60.19
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,60.64,47.78
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,50.13,38.42
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,41.63,30.56
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,28.89,18.59
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,16.89,1.16
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,9.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,13.73,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,36.05,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,93.99,67.33
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,152.86,119.85
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,216.84,175.87
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,281.3,231.83
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,195.93,161.97
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,86.56,68.17
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,53.14,39.82
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,21.24,12.54
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,41.06,29.28
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,60.91,45.76
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,55.11,40.73
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,49.31,35.76
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,111.07,86.56
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,174.43,137.22
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,111.58,86.13
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,50.33,36.0
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,49.38,35.19
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,48.42,34.33
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,112.15,86.24
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,176.54,137.5
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,180.89,140.41
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,185.2,143.45
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,198.31,153.66
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,211.32,163.73
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,213.01,164.93
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,214.65,166.15
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,265.71,205.71
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,316.31,244.25
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,317.26,244.88
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,318.11,245.67
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,345.62,266.8
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,371.12,286.23
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,354.26,273.67
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,337.62,261.42
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,306.54,238.01
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,273.44,212.89
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,282.03,220.07
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,290.01,226.65
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,196.69,153.79
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,103.4,79.31
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,140.22,109.52
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,175.74,138.37
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,118.49,92.52
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,59.94,44.68
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,106.74,83.63
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,149.17,118.55
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,129.72,103.14
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,110.85,88.12
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,100.62,74.51
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,72.94,59.46
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,61.85,49.46
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,48.9,37.49
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,33.2,22.65
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,16.9,2.43
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,6.88,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,13.51,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,39.65,26.15
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,65.14,48.97
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,95.83,75.88
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,127.43,103.42
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,158.85,130.15
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,191.05,156.95
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,197.05,160.95
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,201.17,163.07
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,156.64,125.54
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,119.41,93.9
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,170.55,135.6
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,222.38,176.96
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,248.59,196.95
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,274.9,216.84
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,285.4,224.41
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,295.83,231.96
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,288.06,224.94
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,280.32,218.07
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,321.49,249.53
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,370.08,286.02
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,412.93,317.89
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,455.34,349.05
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,410.26,314.62
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,360.81,277.11
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,362.39,278.31
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,363.87,279.25
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,273.95,211.02
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,184.87,142.25
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,257.66,199.04
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,329.59,253.67
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,338.23,259.97
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,346.58,266.34
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,362.22,278.44
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,378.19,290.72
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,330.09,255.05
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,286.04,222.18
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,234.64,182.75
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,183.78,143.14
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,179.35,139.98
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,174.97,136.77
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,137.67,107.2
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,100.43,77.35
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,72.06,54.35
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,43.49,30.82
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,91.95,71.25
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,136.57,108.1
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,118.77,93.96
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,101.21,79.9
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,83.99,65.63
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,66.91,51.22
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,51.4,39.98
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,35.74,25.73
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,22.68,13.63
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,9.64,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.91,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,25.77,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,69.81,13.2
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,138.05,100.16
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,209.45,163.23
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,270.11,216.47
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,337.49,273.88
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,395.57,322.18
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,457.33,371.58
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,298.15,243.96
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,92.58,71.42
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,143.49,113.13
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,195.31,154.14
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,260.96,205.47
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,321.04,251.13
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,285.9,222.25
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,243.15,187.86
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,352.91,271.77
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,457.03,347.74
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,559.44,421.65
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,663.23,493.88
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,531.67,397.64
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,398.6,298.74
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,587.06,438.02
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,774.24,566.34
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,891.84,652.24
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,993.78,718.22
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,987.64,713.49
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,978.57,708.21
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,788.53,579.94
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,595.92,436.93
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,757.54,562.3
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,897.47,659.49
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,703.45,523.2
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,525.97,389.19
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,578.55,430.62
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,623.15,464.24
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,665.38,500.47
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,692.79,524.72
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,484.92,369.93
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,320.36,242.4
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,194.73,148.01
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,68.72,49.56
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,196.06,150.31
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,306.18,233.88
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,209.34,160.18
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,114.99,87.57
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,153.49,117.47
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,186.54,142.02
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,159.73,121.07
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,133.74,100.99
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,108.73,81.9
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,85.04,64.26
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,66.79,52.42
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,49.39,37.04
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,33.12,22.2
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,16.41,3.73
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,8.36,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.9,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,11.58,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,27.35,16.43
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,43.92,31.17
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,64.98,49.47
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,85.73,67.33
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,109.2,87.13
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,133.16,107.0
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,129.52,103.57
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,125.8,99.97
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,278.14,227.06
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,436.3,353.47
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,593.91,479.57
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,761.57,604.93
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,801.79,630.54
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,840.74,655.72
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,875.09,678.39
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,907.56,699.62
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,842.74,650.15
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,759.99,582.36
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,877.25,672.78
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,985.88,746.64
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,995.39,750.05
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,1001.94,752.31
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,920.59,695.03
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,825.63,621.18
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,727.22,547.33
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,630.19,473.21
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,745.53,560.61
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,853.36,639.17
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,848.29,635.89
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,840.81,631.68
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,798.94,601.74
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,757.48,572.09
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,773.11,588.41
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,778.88,596.14
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,596.4,457.94
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,445.91,339.54
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,495.86,380.82
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,535.24,411.83
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,531.84,410.33
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,514.27,397.0
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,431.79,332.22
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,368.55,283.01
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,323.5,247.93
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,281.54,214.95
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,245.29,185.18
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,209.5,155.61
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,175.96,129.42
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,149.92,110.14
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,118.03,86.76
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,88.44,66.9
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,68.91,55.06
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,52.24,40.03
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,36.2,25.19
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,20.6,7.08
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,24.05,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,66.51,20.08
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,129.93,96.32
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,196.29,155.57
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,256.06,208.67
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,322.63,266.42
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,352.27,292.56
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,379.89,315.78
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,454.57,376.67
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,532.65,438.52
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,556.7,454.78
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,572.13,464.17
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,568.82,458.04
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,549.11,439.41
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,397.83,318.42
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,232.14,182.68
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,381.58,301.82
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,536.19,419.26
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,466.34,363.07
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,403.55,312.72
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,480.2,371.14
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,564.59,433.33
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,518.39,396.86
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,479.54,366.3
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,516.89,394.02
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,553.54,420.59
