Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,714.22,540.65
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,863.42,646.85
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,826.3,619.12
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,787.67,591.73
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,565.51,430.5
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,350.66,267.17
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,614.73,477.05
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,853.93,647.96
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,818.55,621.65
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,781.76,596.64
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,742.84,569.98
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,702.61,541.36
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,656.62,507.24
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,611.95,473.36
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,564.64,437.51
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,517.34,400.71
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,467.94,360.79
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,419.53,320.71
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,342.31,260.05
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,290.64,221.18
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,218.94,167.29
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,161.58,126.14
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,140.2,109.56
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,123.28,96.39
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,99.06,68.33
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,58.06,37.05
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,43.08,32.49
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,37.5,27.26
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,27.79,18.13
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,17.83,5.98
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,11.3,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,31.0,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,83.19,29.46
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,149.64,110.63
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,220.06,172.94
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,282.06,227.58
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,350.65,286.18
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,410.48,336.09
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,474.14,387.21
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,529.58,429.95
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,586.82,472.64
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,636.13,507.84
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,688.31,542.96
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,734.82,573.06
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,780.67,602.04
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,819.75,625.67
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,857.38,647.93
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,884.98,664.32
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,915.79,682.82
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,941.55,696.45
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,964.86,708.38
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,982.66,716.67
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,997.69,723.21
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,1007.36,726.38
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,1014.09,727.8
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,1015.88,727.64
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,1014.64,725.73
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,1008.43,721.55
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,999.25,715.67
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,985.28,706.89
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,968.52,696.47
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,948.02,682.41
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,924.83,666.74
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,897.08,649.47
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,867.01,630.68
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,751.54,552.96
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,651.85,479.28
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,690.72,513.21
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,715.92,535.11
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,611.13,456.98
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,531.13,396.23
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,536.68,403.91
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,530.35,400.1
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,480.56,360.79
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,427.36,318.24
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,376.5,276.12
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,327.04,234.27
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,276.81,191.6
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,228.92,150.86
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,177.81,109.2
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,133.39,75.23
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,90.86,47.69
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,53.57,30.95
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,37.65,27.16
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,33.64,23.47
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,26.02,16.37
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,17.84,6.33
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,11.3,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,31.45,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,84.41,32.26
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,151.3,110.22
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,222.3,171.31
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,283.93,224.09
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,352.09,280.57
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,410.46,327.56
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,472.32,375.36
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,527.79,416.54
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,585.02,457.49
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,633.46,490.21
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,684.78,522.69
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,730.93,552.37
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,776.46,581.2
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,815.65,606.0
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,853.44,629.7
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,881.19,646.65
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,912.25,665.84
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,937.58,679.91
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,960.39,692.41
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,977.52,702.69
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,991.91,711.38
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,1002.01,716.09
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,1009.18,719.09
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,1010.43,719.93
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,1008.7,719.07
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,1002.56,714.77
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,993.52,708.72
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,979.26,699.73
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,962.28,689.14
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,939.24,675.25
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,913.93,659.91
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,885.72,641.71
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,855.36,622.12
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,820.34,599.82
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,783.72,576.32
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,744.68,550.64
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,704.38,523.09
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,657.88,490.01
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,612.6,457.11
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,550.35,411.43
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,497.58,371.96
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,454.63,339.25
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,409.19,303.43
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,366.14,267.94
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,320.94,229.68
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,272.1,189.0
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,226.25,150.81
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,180.71,114.31
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,139.12,82.95
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,99.14,57.03
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,64.87,40.67
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,47.23,35.14
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,40.3,28.95
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,30.11,19.63
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,19.39,7.67
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,12.29,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,18.15,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,47.91,17.66
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,102.0,73.67
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,158.12,122.03
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,218.81,173.56
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,278.75,223.66
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,337.12,271.66
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,401.74,323.32
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,404.2,323.35
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,388.86,309.17
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,362.93,286.55
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,337.73,263.9
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,500.41,391.51
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,684.35,527.17
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,742.43,566.05
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,801.67,604.7
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,727.02,545.99
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,635.32,473.98
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,708.48,526.72
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,792.02,583.91
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,786.19,576.8
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,771.31,564.53
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,875.0,639.12
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,968.44,699.41
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,970.11,699.09
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,969.04,697.99
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,863.61,625.43
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,752.43,543.52
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,845.38,614.99
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,925.57,670.6
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,903.09,654.47
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,878.68,638.03
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,851.51,621.9
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,822.51,604.44
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,736.24,543.11
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,659.9,486.19
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,620.38,458.23
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,580.73,429.78
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,594.06,443.36
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,592.23,444.59
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,547.21,410.74
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,502.52,376.69
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,456.35,340.84
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,410.96,304.76
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,363.74,267.03
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,318.39,230.06
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,272.33,191.86
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,228.67,155.63
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,185.76,121.52
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,145.9,91.56
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,107.01,65.57
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,72.75,47.47
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,53.38,40.33
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,45.04,32.86
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,32.9,21.91
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,20.17,8.55
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,12.78,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,24.24,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,67.81,28.56
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,126.8,92.09
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,188.88,145.67
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,246.43,195.14
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,310.36,248.84
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,365.71,294.44
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,428.04,344.03
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,483.07,386.34
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,540.17,428.92
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,590.17,465.08
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,640.8,500.78
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,686.05,532.23
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,731.07,562.42
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,770.98,587.45
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,809.95,611.47
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,839.0,627.69
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,869.77,644.85
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,896.27,659.3
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,920.66,672.24
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,938.4,682.12
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,953.65,690.46
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,963.4,693.95
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,970.44,695.82
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,972.2,696.36
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,971.2,695.32
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,964.62,690.86
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,955.35,684.85
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,941.98,676.34
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,926.13,666.34
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,905.23,653.16
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,882.18,638.65
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,800.79,582.76
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,726.06,527.53
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,642.05,468.52
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,565.7,413.72
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,633.06,467.85
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,683.84,507.25
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,594.82,440.6
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,523.49,386.87
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,522.8,389.42
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,507.55,379.36
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,460.5,342.92
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,414.49,306.63
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,367.13,268.65
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,321.63,231.43
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,275.27,193.26
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,231.35,157.01
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,187.5,122.26
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,147.63,92.29
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,108.57,65.96
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,74.05,47.59
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,53.7,40.52
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,45.78,33.52
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,34.08,22.94
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.79,10.05
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,33.04,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,89.06,40.93
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,155.28,113.72
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,226.84,175.18
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,288.11,227.71
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,355.68,283.65
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,415.6,332.02
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,479.41,381.54
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,534.92,421.98
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,592.14,461.72
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,641.33,493.6
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,693.52,524.83
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,739.06,552.37
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,783.93,578.91
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,823.11,601.18
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,860.83,622.2
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,887.86,639.26
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,918.17,658.55
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,944.54,674.91
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,968.63,689.81
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,986.05,700.2
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,1000.71,709.04
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,958.49,681.33
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,898.7,637.45
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,917.57,650.49
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,934.4,661.3
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,920.67,650.64
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,905.06,639.19
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,943.3,669.28
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,970.63,685.91
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,948.24,672.47
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,923.41,658.03
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,895.68,641.66
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,865.71,623.73
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,831.77,603.05
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,795.85,580.87
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,756.49,556.79
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,715.7,531.41
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,671.8,500.71
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,626.98,468.54
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,580.19,433.58
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,533.14,397.64
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,480.1,356.64
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,430.84,317.34
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,379.95,276.8
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,330.44,236.2
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,280.7,194.77
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,233.24,154.87
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,182.98,113.69
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,139.24,79.76
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,96.51,50.91
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,58.63,32.11
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,37.61,26.97
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,34.04,23.67
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,26.94,17.1
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,19.32,8.61
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,12.29,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.97,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.85,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,8.19,0.95
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,12.53,4.77
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,18.32,9.78
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,24.12,14.75
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,30.4,20.02
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,36.69,25.2
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,21.72,12.59
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.75,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,36.22,24.49
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,65.75,48.57
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,184.63,144.61
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,306.5,239.13
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,411.73,319.67
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,511.38,393.8
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,352.69,272.7
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,180.87,137.87
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,270.32,206.95
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,369.08,280.56
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,367.17,278.28
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,365.16,276.31
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,334.66,252.77
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,311.78,234.99
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,329.57,248.1
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,347.19,260.91
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,469.24,351.35
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,584.48,433.82
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,537.14,398.62
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,490.66,364.65
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,587.81,436.91
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,678.02,501.74
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,619.22,459.63
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,562.64,419.42
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,520.5,389.24
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,482.22,361.5
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,375.01,283.13
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,273.83,207.45
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,265.67,201.89
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,257.51,196.05
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,319.4,244.57
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,373.4,286.05
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,326.08,250.16
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,277.89,213.77
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,228.56,176.19
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,186.02,143.68
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,192.34,147.92
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,197.62,150.61
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,170.12,129.08
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,143.37,108.24
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,117.59,88.34
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,92.92,69.85
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,72.49,57.39
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,55.23,42.11
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,39.47,27.82
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,23.82,12.26
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,12.29,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,9.34,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,18.35,5.15
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,47.17,32.13
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,75.03,56.15
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,105.38,82.24
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,136.49,108.74
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,166.67,133.76
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,197.36,158.62
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,233.69,187.49
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,278.43,222.3
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,360.13,286.91
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,456.46,360.61
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,450.25,352.46
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,448.51,347.91
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,501.57,386.28
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,555.88,424.42
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,664.32,504.54
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,778.4,585.72
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,745.64,556.58
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,700.47,520.15
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,716.98,531.81
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,732.86,542.59
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,502.19,376.62
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,255.29,190.76
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,292.0,218.69
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,328.47,245.36
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,539.26,400.53
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,739.36,538.5
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,785.99,570.55
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,830.35,601.69
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,796.52,578.59
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,762.36,555.76
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,658.58,481.89
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,562.1,411.92
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,613.4,451.96
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,658.3,485.77
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,680.01,505.76
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,689.96,516.67
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,647.97,486.41
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,605.22,455.34
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,559.81,422.42
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,514.39,388.54
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,467.33,351.76
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,420.86,314.49
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,362.26,268.0
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,316.1,231.05
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,264.87,191.11
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,227.6,163.0
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,189.49,132.66
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,153.12,104.49
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,118.1,79.28
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,85.47,58.69
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,62.16,48.06
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,49.7,37.07
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,36.76,25.42
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,23.37,12.12
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,29.47,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,81.17,40.55
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,141.03,102.93
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,206.38,158.65
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,266.52,209.82
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,331.66,263.73
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,389.44,310.36
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,450.94,358.23
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,505.06,399.83
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,561.04,441.71
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,610.49,477.11
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,660.5,511.28
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,702.63,538.41
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,746.94,566.64
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,785.45,590.42
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,822.66,613.05
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,854.9,632.89
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,885.34,651.44
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,910.12,664.9
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,932.58,676.83
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,944.41,682.7
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,959.37,690.74
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,857.88,619.66
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,736.25,528.79
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,864.72,623.29
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,978.23,696.13
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,891.22,637.78
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,792.79,566.58
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,685.65,492.68
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,577.92,416.5
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,744.51,541.42
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,889.97,640.15
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,863.56,621.91
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,835.15,604.18
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,802.4,584.02
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,768.07,562.63
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,730.29,538.27
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,691.38,511.75
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,648.76,481.89
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,605.64,451.06
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,560.64,418.15
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,515.72,384.49
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,465.6,346.27
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,419.27,309.84
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,371.04,271.64
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,324.5,233.85
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,277.46,194.96
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,233.46,158.48
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,189.57,123.25
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,149.52,92.62
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,111.14,66.59
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,77.27,48.24
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,52.99,39.95
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,45.48,33.35
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.64,23.57
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,23.25,12.19
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,14.74,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,25.51,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,66.79,33.2
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,130.43,95.15
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,193.53,148.87
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,250.45,197.25
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,313.79,249.71
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,374.7,298.86
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,437.77,348.17
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,491.96,389.16
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,548.13,430.39
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,598.26,466.0
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,649.12,501.21
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,694.4,531.65
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,739.35,561.44
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,777.83,585.26
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,812.24,606.06
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,759.37,565.67
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,685.96,508.32
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,814.79,601.8
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,930.3,675.27
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,947.54,683.59
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,962.21,691.3
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,972.69,695.69
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,980.41,698.44
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,981.87,698.13
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,980.48,696.2
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,891.07,637.82
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,790.29,564.74
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,871.2,626.2
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,937.56,668.68
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,917.17,653.85
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,894.49,638.62
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,867.68,621.47
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,838.77,603.0
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,806.63,582.93
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,772.7,561.58
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,674.62,492.29
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,595.61,433.07
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,610.23,448.55
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,610.42,451.81
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,564.84,419.26
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,519.17,386.02
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,471.31,349.48
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,423.95,312.3
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,375.46,273.91
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,328.44,235.64
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,277.62,193.5
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,232.19,155.32
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,186.6,118.2
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,144.54,85.57
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,103.99,57.63
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,68.15,38.49
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,42.75,31.21
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,38.1,27.08
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,30.22,19.89
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.58,11.08
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,10.89,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,31.21,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,85.47,44.21
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,145.19,105.28
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,212.5,162.05
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,271.14,211.57
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,335.85,264.57
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,284.7,225.24
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,218.9,172.02
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,260.67,204.46
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,303.69,236.34
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,274.99,212.05
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,250.08,190.81
