Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,307.13,233.01
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,365.59,274.38
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,478.63,355.26
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,597.03,435.51
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,647.93,468.41
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,699.47,502.07
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,668.6,477.66
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,625.21,446.03
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,799.23,569.35
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,957.05,668.07
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,966.51,671.77
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,973.2,676.12
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,975.11,677.71
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,974.23,677.77
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,886.67,621.65
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,787.77,551.8
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,866.56,610.78
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,930.99,651.62
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,908.31,637.76
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,885.88,625.12
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,804.57,572.28
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,729.97,519.04
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,659.12,471.66
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,594.56,427.36
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,516.78,374.42
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,447.17,326.08
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,448.39,328.47
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,449.91,330.29
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,450.86,331.68
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,441.73,325.38
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,385.73,284.64
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,331.52,245.42
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,187.23,139.17
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,48.33,33.0
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,27.53,16.61
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.76,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,6.27,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,26.32,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,74.21,38.67
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,129.86,94.49
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,189.66,145.32
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,245.86,193.14
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,308.17,244.94
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,288.74,230.17
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,258.13,205.08
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,394.27,313.14
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,536.3,420.4
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,586.28,455.07
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,637.13,490.18
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,596.43,455.27
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,537.34,407.37
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,667.01,503.4
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,803.23,596.07
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,835.91,615.59
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,863.74,632.86
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,894.75,650.93
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,924.25,667.86
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,941.57,678.25
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,950.76,683.65
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,961.08,688.59
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,968.7,691.88
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,881.33,632.65
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,777.26,555.86
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,875.01,629.9
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,957.88,684.54
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,945.06,675.48
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,929.7,665.84
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,905.01,650.75
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,881.32,636.33
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,800.99,581.32
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,727.25,526.62
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,749.52,547.73
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,761.45,559.51
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,724.24,534.77
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,685.97,508.31
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,587.11,435.0
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,507.89,375.07
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,470.56,348.65
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,434.04,322.2
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,399.11,296.61
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,364.31,270.66
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,309.11,230.24
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,256.52,191.97
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,208.56,156.51
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,165.26,124.74
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,144.88,109.59
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,125.03,94.63
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,109.03,74.38
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,80.98,50.2
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,54.33,40.85
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,46.87,34.28
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,36.1,24.66
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,26.54,15.1
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,22.6,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,59.94,30.62
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,112.78,81.38
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,175.71,133.89
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,231.24,180.32
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,292.56,230.39
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,348.15,274.35
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,407.94,320.03
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,461.05,360.45
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,516.48,401.66
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,571.51,440.75
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,624.34,477.44
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,669.14,506.69
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,713.83,534.87
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,754.6,559.94
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,794.8,584.3
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,827.98,603.67
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,859.62,621.83
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,851.33,612.98
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,833.6,595.83
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,897.44,638.28
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,950.8,667.75
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,962.57,672.22
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,971.7,675.69
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,974.24,677.51
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,973.97,677.79
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,889.73,624.91
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,793.88,557.59
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,871.49,616.71
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,934.67,657.53
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,914.9,645.97
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,892.79,633.79
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,867.05,618.57
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,839.19,601.91
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,807.47,581.44
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,773.88,559.66
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,736.52,537.36
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,697.85,513.74
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,602.93,444.1
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,531.13,389.95
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,533.55,394.81
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,521.4,386.84
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,473.47,350.02
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,426.45,313.17
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,377.91,274.79
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,330.8,236.55
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,280.13,194.92
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,235.55,157.85
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,190.34,121.22
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,148.65,88.89
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,109.04,61.8
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,74.88,43.33
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,47.27,34.86
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,42.07,30.23
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,33.22,22.27
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,23.91,13.17
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,12.05,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,6.39,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,12.54,2.31
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,26.55,15.57
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,41.05,27.93
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,59.57,43.54
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,77.87,58.82
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,97.68,74.93
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,117.36,90.6
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,137.29,106.48
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,157.5,122.38
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,147.48,113.86
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,137.73,105.6
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,193.13,149.4
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,249.45,193.05
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,437.27,339.88
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,626.03,479.78
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,672.05,511.89
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,726.93,550.46
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,704.73,530.4
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,686.63,513.52
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,707.27,527.34
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,726.85,540.18
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,625.97,465.07
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,524.29,388.63
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,367.46,274.96
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,210.52,157.23
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,307.71,230.56
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,408.21,304.25
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,540.23,401.75
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,664.43,490.71
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,541.39,401.6
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,421.38,313.44
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,511.91,381.47
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,596.96,443.43
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,632.14,471.26
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,662.16,495.13
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,681.28,515.11
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,688.79,525.86
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,647.29,494.96
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,605.07,463.22
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,501.61,382.46
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,427.54,323.88
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,339.8,258.13
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,265.24,201.93
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,210.35,160.7
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,152.14,116.24
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,188.88,143.2
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,221.04,164.81
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,188.16,138.64
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,156.04,113.39
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,125.93,90.54
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,97.37,70.21
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,72.8,57.14
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,57.32,43.5
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,42.13,29.93
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,26.54,15.4
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,13.68,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,34.27,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,92.93,50.6
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,149.33,109.12
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,213.35,164.34
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,243.08,192.07
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,272.82,218.38
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,319.78,256.75
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,368.59,295.21
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,458.38,365.86
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,555.37,439.61
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,604.32,474.46
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,653.73,508.26
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,648.4,500.69
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,628.77,482.45
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,640.38,487.23
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,639.52,483.06
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,673.76,506.38
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,707.3,528.72
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,715.89,531.62
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,722.01,533.1
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,725.42,533.69
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,726.95,533.09
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,735.09,537.04
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,741.95,540.09
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,751.2,546.29
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,759.26,551.72
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,765.56,556.03
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,770.56,559.53
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,680.52,496.29
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,595.54,435.86
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,604.07,442.93
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,611.53,448.6
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,605.2,444.64
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,598.09,440.22
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,571.48,422.03
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,545.21,404.06
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,469.65,349.8
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,395.65,296.0
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,349.63,262.81
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,305.0,230.1
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,286.85,217.38
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,268.87,204.57
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,259.58,197.93
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,249.83,190.84
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,224.28,171.65
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,194.61,149.21
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,168.35,129.28
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,142.91,109.82
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,125.79,96.8
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,108.94,83.79
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,92.12,70.34
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,75.41,56.76
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,59.71,46.23
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,44.18,32.62
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,30.9,20.73
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,17.37,8.34
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,8.68,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,38.68,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,104.54,58.43
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,167.48,123.76
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,237.86,184.63
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,298.11,236.78
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,364.42,292.39
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,421.97,339.37
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,482.79,387.15
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,537.53,429.22
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,591.71,469.73
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,642.0,505.84
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,692.57,540.56
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,737.32,569.73
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,781.41,597.95
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,820.77,621.56
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,853.56,640.32
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,885.69,660.01
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,915.81,678.19
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,940.87,691.55
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,963.52,703.25
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,980.18,712.86
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,994.1,720.82
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,1001.79,723.44
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,1006.54,724.34
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,1007.31,724.71
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,1005.15,723.36
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,997.67,717.72
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,987.35,710.38
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,973.77,702.41
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,957.53,692.75
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,936.93,680.58
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,913.93,666.76
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,887.64,650.09
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,859.13,631.89
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,742.34,549.91
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,641.33,472.64
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,686.78,512.25
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,717.72,539.2
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,676.59,509.44
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,634.17,478.33
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,588.83,444.96
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,539.88,408.16
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,491.46,369.97
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,443.34,331.1
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,367.55,272.92
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,318.09,236.07
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,289.24,207.91
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,249.19,168.18
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,198.48,126.15
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,154.01,90.65
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,110.95,59.76
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,71.98,37.42
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,38.75,27.93
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,35.68,25.18
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,29.61,19.59
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,23.12,13.03
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,11.26,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,41.12,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,110.2,62.58
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,174.21,129.88
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,245.68,192.27
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,306.9,245.88
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,374.17,303.08
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,433.19,351.49
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,495.66,400.81
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,550.03,444.16
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,603.73,486.07
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,654.87,523.38
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,706.33,559.36
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,751.57,590.57
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,796.04,620.85
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,834.97,645.63
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,867.28,665.49
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,898.86,685.49
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,928.38,703.94
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,953.11,717.96
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,975.44,730.32
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,993.37,740.83
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,1008.52,749.55
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,1018.79,753.64
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,1026.12,755.89
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,1027.98,756.13
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,1026.82,754.54
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,1022.59,750.0
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,1015.36,743.64
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,1002.33,734.7
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,986.47,724.04
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,967.29,711.29
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,945.38,696.81
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,918.26,678.58
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,888.74,658.78
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,856.72,637.61
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,822.44,614.85
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,783.26,588.61
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,742.45,561.08
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,699.27,531.19
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,654.83,498.32
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,607.45,462.57
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,559.54,425.56
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,509.87,386.31
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,460.27,346.08
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,409.17,304.15
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,358.97,261.87
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,307.53,217.6
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,253.57,171.17
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,204.48,129.56
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,158.32,92.01
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,113.29,59.37
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,72.59,36.12
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,36.15,26.05
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,30.44,20.99
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,25.95,16.79
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,21.15,11.78
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,10.32,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,46.62,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,123.49,71.63
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,188.01,141.76
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,260.19,205.37
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,320.79,258.72
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,387.28,314.92
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,443.24,360.13
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,504.58,407.18
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,559.01,447.86
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,614.71,487.84
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,665.12,520.02
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,715.61,550.87
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,756.36,575.68
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,800.82,602.6
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,838.86,625.39
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,875.3,646.91
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,907.69,664.0
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,937.95,679.45
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,962.69,692.12
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,984.82,703.15
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,1002.67,714.78
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1017.67,724.77
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,1027.25,730.09
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,1033.81,733.64
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,1035.8,735.89
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1034.71,736.33
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,1028.12,733.4
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1018.51,728.66
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1004.51,720.54
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,987.69,710.69
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,967.6,697.43
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,944.83,682.5
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,916.89,665.02
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,886.6,646.01
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,852.35,624.31
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,816.1,601.15
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,777.34,575.73
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,737.0,549.07
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,693.48,519.85
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,648.91,487.79
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,601.58,452.71
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,553.82,416.47
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,504.17,377.93
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,454.74,338.53
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,403.96,297.15
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,354.24,255.62
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,299.31,209.58
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,250.52,167.87
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,201.96,127.29
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,156.44,90.69
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,112.5,59.13
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,73.03,36.59
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,33.71,23.7
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,31.2,21.47
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,26.3,16.91
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,21.07,11.59
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,10.27,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,37.52,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,101.88,57.88
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,162.64,121.26
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,230.42,180.56
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,289.57,232.26
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,354.66,287.37
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,411.66,334.39
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,472.03,382.33
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,525.52,423.59
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,580.64,464.8
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,556.52,441.46
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,513.03,403.58
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,527.91,411.55
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,538.69,415.83
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,691.65,530.5
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,842.88,632.42
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,869.72,646.03
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,899.88,662.73
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,926.47,676.0
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,950.96,687.67
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,968.61,694.03
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,983.57,698.53
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,993.74,699.86
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,1001.05,699.31
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,1003.49,697.08
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,1002.98,693.06
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,998.05,687.57
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,990.22,680.54
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,977.64,671.99
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,962.32,662.0
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,942.87,648.43
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,920.81,633.52
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,895.03,619.5
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,866.91,604.05
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,834.42,585.77
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,799.94,566.07
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,762.22,543.23
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,722.97,519.18
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,681.06,492.38
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,638.13,463.17
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,592.05,431.04
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,545.57,397.73
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,496.7,362.18
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,448.26,325.71
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,394.36,284.19
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,345.51,245.06
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,295.83,204.65
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,248.46,165.45
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,201.42,127.15
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,154.52,90.22
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,111.72,59.9
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,73.8,38.16
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,39.13,28.14
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,35.41,24.88
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,29.81,19.73
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,23.82,13.75
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,11.56,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,32.83,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,89.81,49.84
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,147.47,108.0
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,211.37,162.64
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,270.53,212.94
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,334.05,265.48
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,390.58,311.02
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,450.72,357.72
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,504.22,398.24
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,559.53,438.91
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,608.95,473.25
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,658.97,506.19
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,701.2,532.85
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,745.57,560.5
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,784.76,582.93
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,822.8,604.14
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,854.87,623.0
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,885.15,640.54
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,911.1,654.42
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,929.22,663.29
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,946.65,673.14
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,961.54,681.45
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,971.33,685.31
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,978.38,687.58
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,981.15,688.71
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,981.12,688.26
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,975.84,683.33
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,967.82,676.88
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,955.21,669.08
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,940.04,659.82
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,921.79,647.97
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,900.97,634.56
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,875.31,618.87
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,847.5,601.81
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,815.98,582.75
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,782.63,562.33
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,745.67,538.58
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,707.33,513.78
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,665.88,485.67
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,623.52,456.01
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,576.26,422.06
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,531.3,388.87
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,484.03,353.43
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,437.03,317.22
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,388.38,279.46
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,341.0,241.63
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,293.32,202.48
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,244.42,162.12
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,198.2,124.84
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,155.21,91.31
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,113.68,61.85
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,76.6,40.37
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,42.7,30.78
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,37.99,26.72
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,31.58,20.93
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,24.71,14.29
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.32,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,35.65,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,96.47,53.44
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,159.13,116.28
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,228.49,175.48
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,288.34,226.72
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,354.21,281.51
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,412.81,328.48
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,475.24,376.62
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,529.29,417.91
