Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,585.01,459.3
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,633.23,493.03
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,684.24,526.86
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,728.62,555.53
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,772.38,583.31
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,811.46,607.68
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,843.99,627.34
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,876.37,647.25
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,906.81,665.72
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,929.8,677.8
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,950.2,688.16
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,890.61,647.41
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,809.69,585.96
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,798.1,575.93
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,791.16,568.43
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,904.1,651.16
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,1000.86,713.27
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,994.54,708.13
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,985.41,702.17
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,972.11,694.02
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,956.2,684.27
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,935.07,670.16
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,911.65,654.61
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,884.14,637.39
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,854.56,618.76
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,821.18,597.49
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,786.21,575.02
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,748.4,550.04
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,709.34,524.03
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,663.84,491.78
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,619.78,459.9
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,574.71,427.41
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,529.66,394.11
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,481.94,357.26
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,432.44,318.47
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,384.59,280.66
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,338.28,243.19
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,291.44,204.57
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,247.53,168.19
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,202.96,132.28
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,161.97,100.38
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,123.97,74.02
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,90.49,54.61
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,57.8,43.56
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,48.76,35.83
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,38.92,27.08
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.57,17.43
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.68,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,42.21,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,112.72,63.53
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,179.52,132.74
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,254.76,197.8
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,316.93,251.95
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,385.24,309.61
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,447.39,360.97
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,511.41,412.24
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,567.02,455.69
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,624.0,498.91
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,676.57,535.52
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,729.55,571.19
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,770.18,596.49
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,814.43,623.82
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,854.28,647.79
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,892.72,670.4
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,924.9,689.37
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,954.85,706.67
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,980.77,719.74
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,1004.16,731.0
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1021.06,737.39
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1035.03,741.83
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1044.47,744.03
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1050.84,744.35
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,1051.61,742.75
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1049.24,739.33
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1042.76,732.85
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1033.2,724.65
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,1019.18,715.3
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,1002.25,704.31
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,980.31,688.97
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,955.79,672.2
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,928.17,654.91
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,898.15,636.13
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,863.81,614.61
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,827.49,591.77
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,788.5,567.1
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,747.9,541.22
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,703.87,512.58
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,658.84,481.08
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,611.51,447.32
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,563.69,412.37
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,513.61,375.28
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,463.81,337.26
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,412.87,297.06
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,362.92,256.61
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,307.68,211.37
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,258.65,170.38
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,209.66,130.44
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,163.71,94.2
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,118.88,62.28
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,75.31,36.3
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,38.2,27.1
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,32.65,22.34
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,27.83,17.93
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,22.68,12.83
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,11.0,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,36.25,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,97.82,54.77
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,160.16,118.59
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,229.02,177.91
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,288.91,229.74
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,354.83,285.05
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,413.5,332.99
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,476.0,382.15
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,531.02,424.16
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,587.76,466.12
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,636.55,499.74
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,688.29,533.37
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,733.87,562.83
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,778.84,591.37
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,818.72,614.76
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,852.18,633.43
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,884.89,652.69
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,915.64,670.39
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,940.84,683.43
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,963.66,694.85
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,981.55,704.46
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,996.72,712.41
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,1006.13,715.37
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,1012.63,716.63
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,1014.71,716.68
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,1013.83,715.04
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,1008.03,709.08
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,999.35,701.5
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,985.91,692.54
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,969.78,682.05
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,949.61,668.46
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,926.92,653.41
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,900.09,637.11
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,871.03,619.38
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,838.34,599.25
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,803.86,577.86
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,765.53,553.32
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,725.79,527.71
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,683.26,499.4
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,639.91,469.15
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,594.47,436.98
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,548.69,403.73
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,496.64,364.75
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,448.36,327.43
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,399.2,288.37
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,351.3,249.42
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,302.0,209.15
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,251.87,168.0
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,205.07,130.13
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,161.51,95.94
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,119.53,66.11
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,82.27,44.24
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,47.09,34.67
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,39.56,28.21
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,33.23,22.52
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,26.44,16.0
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.08,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.83,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,19.31,6.86
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,56.5,39.53
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,93.37,70.81
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,140.54,110.58
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,184.39,147.22
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,228.64,183.51
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,284.97,228.47
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,260.31,206.91
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,228.51,179.44
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,250.45,195.42
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,272.09,210.46
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,262.08,200.86
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,243.63,185.15
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,204.21,154.23
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,165.31,123.79
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,276.33,207.46
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,384.08,284.61
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,355.17,262.08
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,318.55,234.84
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,338.78,248.9
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,366.45,267.76
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,311.86,228.02
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,265.31,194.09
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,620.59,454.98
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,949.3,665.63
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,945.85,657.6
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,939.87,652.5
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,831.1,580.55
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,720.33,503.1
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,712.64,499.09
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,704.04,493.43
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,768.36,542.59
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,819.7,581.09
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,727.84,517.17
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,646.03,459.22
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,622.81,445.33
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,598.52,429.94
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,609.0,441.82
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,605.65,442.93
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,534.43,390.56
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,477.57,348.5
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,439.17,321.05
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,400.76,292.86
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,302.64,222.36
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,220.27,163.62
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,154.37,114.56
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,84.07,61.0
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,73.97,53.47
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,63.79,45.67
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,54.11,38.14
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,44.43,30.47
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,35.24,24.42
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,26.05,16.52
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,17.84,9.37
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,9.64,2.18
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.82,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,7.37,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,14.47,3.56
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,29.67,18.06
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,45.61,31.66
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,65.26,48.19
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,84.63,64.32
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,106.81,82.36
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,129.25,100.28
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,239.08,189.19
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,344.86,272.2
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,503.55,395.92
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,667.93,516.53
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,712.69,544.82
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,756.94,573.06
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,792.36,594.76
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,831.66,618.89
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,864.52,638.06
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,895.53,655.82
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,922.0,670.8
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,946.2,684.27
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,965.13,694.96
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,981.41,704.0
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,992.4,708.71
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,1000.54,711.71
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,1004.3,713.07
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,1005.09,712.7
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,1000.92,708.32
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,993.83,702.26
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,981.47,694.02
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,966.34,684.16
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,946.64,671.9
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,924.36,658.05
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,897.87,640.79
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,869.1,622.1
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,836.86,601.5
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,802.65,579.55
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,763.9,554.18
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,723.7,527.72
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,680.68,498.79
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,636.81,467.36
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,591.54,434.34
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,545.87,400.31
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,496.98,363.22
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,448.72,325.74
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,395.35,284.06
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,346.99,245.0
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,298.29,205.19
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,252.29,167.19
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,202.68,127.11
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,159.15,92.9
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,117.11,63.16
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,80.11,41.56
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,45.55,32.91
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,37.64,26.2
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,31.7,20.88
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,25.34,14.83
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.65,0.18
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,37.06,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,100.48,53.8
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,161.22,116.93
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,228.8,174.77
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,286.63,224.52
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,350.39,277.86
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,406.86,324.18
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,466.83,371.78
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,519.38,412.76
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,571.65,452.51
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,621.07,487.49
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,670.89,521.11
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,714.81,549.38
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,758.12,576.65
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,700.6,531.55
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,618.15,464.81
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,470.96,355.54
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,308.91,231.54
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,524.98,393.93
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,737.47,542.98
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,600.59,442.56
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,460.11,338.53
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,281.46,209.16
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,104.94,75.66
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,206.37,153.08
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,307.98,228.31
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,528.03,390.42
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,737.79,536.48
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,578.96,423.69
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,424.57,311.79
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,416.68,306.93
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,408.81,301.54
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,522.45,386.7
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,629.34,464.9
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,715.08,534.97
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,782.67,587.44
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,510.64,390.15
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,279.07,209.56
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,223.08,167.94
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,167.51,125.64
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,233.03,176.8
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,290.63,221.38
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,322.21,246.04
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,350.46,267.31
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,357.2,270.64
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,346.22,256.22
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,240.73,177.44
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,182.83,140.13
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,160.56,123.05
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,138.73,106.12
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,121.76,82.37
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,82.43,45.27
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,48.46,36.56
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,40.26,29.32
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,33.5,23.07
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,25.99,15.85
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.04,0.79
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,32.86,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,89.79,48.46
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,151.33,112.14
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,219.35,171.23
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,280.33,224.34
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,346.65,280.74
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,403.75,327.77
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,464.09,375.72
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,519.48,418.83
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,576.73,462.06
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,626.86,498.66
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,677.36,534.09
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,723.53,564.94
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,766.44,592.92
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,806.61,618.56
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,845.62,643.06
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,879.11,664.76
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,910.8,685.16
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,937.56,700.78
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,962.08,714.86
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,975.11,722.38
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,991.37,732.21
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,1002.43,737.48
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,1010.7,741.04
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,1013.69,742.39
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,1013.78,741.99
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,1009.52,737.69
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,1002.42,731.68
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,990.14,723.54
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,975.2,713.77
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,957.54,702.27
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,937.19,689.04
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,910.93,671.89
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,882.4,653.22
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,850.67,632.32
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,816.85,609.92
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,779.08,585.62
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,739.8,560.02
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,697.7,530.29
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,654.4,498.3
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,608.8,463.76
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,562.73,428.11
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,510.7,387.42
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,461.88,348.03
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,412.01,307.37
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,363.15,266.5
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,313.29,223.64
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,264.84,181.56
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,216.31,140.48
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,170.76,103.16
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,122.77,66.96
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,81.62,41.26
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,43.94,26.63
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,34.96,24.75
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,30.26,20.43
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,25.26,15.45
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,12.18,0.65
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,43.19,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,114.6,62.09
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,180.87,134.22
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,254.6,198.36
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,315.81,251.75
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,383.06,308.27
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,441.53,355.17
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,501.25,400.86
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,531.62,423.53
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,556.84,441.58
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,605.47,475.53
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,654.04,507.39
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,726.51,555.52
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,799.68,602.42
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,838.5,625.51
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,875.68,647.56
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,908.49,667.23
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,939.23,685.46
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,964.79,699.57
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,987.89,712.12
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,1006.01,722.29
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1021.32,730.8
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,1031.17,734.56
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,1038.05,736.61
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,1040.46,737.46
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1039.78,736.58
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,1034.06,731.27
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,1025.33,724.28
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,1011.73,715.84
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,995.31,705.76
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,974.82,693.22
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,951.76,679.11
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,924.78,661.95
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,895.44,643.32
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,861.6,621.07
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,825.92,597.6
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,787.02,573.73
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,746.59,548.59
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,703.06,519.77
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,658.82,488.56
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,612.27,454.75
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,565.33,419.86
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,512.69,380.11
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,463.82,342.01
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,390.27,286.4
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,334.04,243.94
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,289.95,208.74
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,248.28,175.1
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,208.93,143.74
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,172.47,115.4
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,134.15,86.92
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,98.42,63.05
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,65.96,46.16
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,51.66,39.0
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,40.72,29.22
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,29.2,18.59
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.64,2.1
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,38.4,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,103.08,54.5
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,167.01,123.31
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,237.82,184.51
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,298.22,236.91
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,364.74,292.76
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,423.37,340.04
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,485.62,388.14
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,539.99,428.56
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,593.92,467.24
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,645.61,502.5
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,697.75,536.22
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,742.88,563.81
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,787.31,590.18
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,822.58,609.68
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,861.47,631.13
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,893.9,649.08
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,924.33,665.45
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,950.74,677.66
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,974.88,688.2
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,992.96,693.86
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,1008.26,697.59
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,1018.69,699.3
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1026.14,699.27
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,1028.6,697.75
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1028.01,694.61
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,1021.94,688.26
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1012.9,680.44
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,1000.47,672.22
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,985.22,662.56
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,964.44,650.79
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,941.1,637.61
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,914.81,621.84
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,886.16,604.8
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,852.46,584.22
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,816.89,562.49
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,779.06,540.35
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,739.66,517.0
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,696.19,490.41
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,651.83,461.25
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,605.3,431.22
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,558.38,399.87
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,509.43,365.18
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,457.21,327.13
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,406.78,289.04
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,357.55,250.6
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,295.27,204.49
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,250.46,172.15
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,209.37,140.15
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,171.0,110.83
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,131.86,82.52
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,95.85,59.21
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,60.14,39.85
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,41.03,29.34
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,34.77,23.71
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,27.57,16.92
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,13.83,1.72
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.83,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,19.45,6.09
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,48.21,32.72
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,75.78,56.28
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,105.39,81.37
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,135.79,106.78
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,166.11,131.61
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,197.09,156.41
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,283.25,225.65
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,377.82,299.42
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,377.56,296.29
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,380.96,295.89
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,516.05,400.08
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,665.6,509.88
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,643.55,486.77
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,603.72,452.31
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,572.95,427.82
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,546.97,406.35
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,536.38,396.4
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,515.6,379.36
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,624.47,457.98
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,733.94,534.18
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,717.95,519.88
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,693.74,501.04
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,766.55,553.5
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,836.04,602.44
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,782.96,563.57
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,733.36,527.32
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,687.78,495.53
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,645.97,465.95
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,727.33,524.94
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,801.34,576.98
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,829.87,601.93
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,847.56,615.37
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,815.84,594.11
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,782.48,572.01
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,687.83,504.23
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,610.31,445.35
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,561.81,411.33
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,516.12,378.77
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,419.61,308.88
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,332.88,245.32
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,280.46,207.33
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,234.65,173.76
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,212.71,158.09
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,191.18,142.52
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,195.76,146.07
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,200.78,149.5
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,175.81,130.62
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,151.39,112.12
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,127.44,94.04
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,104.23,76.63
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,82.47,60.7
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,64.45,48.93
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,48.51,35.06
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,32.97,21.2
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,16.9,3.49
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
