Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,30.52,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,83.41,40.64
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,144.01,103.72
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,212.22,161.56
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,255.73,199.67
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,303.06,239.55
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,362.96,287.43
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,425.35,335.6
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,495.78,389.15
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,571.43,444.88
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,620.85,480.06
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,673.62,515.56
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,718.76,543.57
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,763.35,570.49
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,803.07,593.84
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,836.55,612.63
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,818.92,596.27
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,777.87,561.67
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,799.88,572.24
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,819.58,580.37
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,844.3,594.18
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,867.14,606.62
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,890.07,618.94
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,911.21,630.05
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,915.23,636.1
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,917.15,640.44
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,899.55,631.34
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,880.27,620.74
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,915.95,650.45
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,940.62,666.87
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,846.21,603.34
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,752.12,534.59
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,769.18,547.66
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,782.9,557.46
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,717.52,512.42
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,654.69,469.18
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,605.8,435.89
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,559.19,403.7
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,539.52,390.9
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,518.19,376.52
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,486.74,354.65
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,454.8,332.13
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,419.41,306.26
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,384.14,280.1
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,344.83,251.73
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,306.83,223.82
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,270.01,195.79
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,234.09,168.12
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,206.88,144.06
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,167.44,110.03
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,131.53,84.06
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,98.87,62.9
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,65.25,43.95
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,46.88,33.98
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,38.65,26.72
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,29.98,18.73
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,15.02,2.6
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,18.74,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,49.91,21.77
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,98.71,70.1
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,148.67,112.64
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,199.06,155.06
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,254.22,200.69
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,315.71,250.45
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,376.03,298.23
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,416.28,328.75
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,455.67,357.75
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,483.81,377.11
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,500.17,387.44
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,497.92,382.36
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,480.76,366.36
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,538.52,407.46
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,588.2,441.9
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,625.32,467.26
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,662.15,492.2
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,631.0,466.15
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,587.55,431.93
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,562.61,412.78
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,528.45,387.1
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,584.41,426.06
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,632.08,458.4
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,677.94,490.48
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,727.99,524.91
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,708.65,509.55
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,693.69,497.54
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,699.84,501.77
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,704.86,505.14
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,700.17,502.02
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,692.97,497.32
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,582.45,419.75
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,477.63,344.93
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,550.94,399.11
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,616.23,445.76
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,590.52,429.01
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,563.75,411.77
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,553.33,405.02
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,540.19,396.02
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,531.16,390.8
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,515.61,379.87
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,476.31,350.51
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,434.79,318.75
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,390.02,284.19
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,347.35,250.57
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,286.27,204.87
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,242.15,173.21
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,205.68,144.67
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,169.94,116.88
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,137.73,93.98
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,109.19,75.22
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,80.32,57.6
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,62.86,47.56
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,50.32,36.58
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,33.87,21.99
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,17.64,4.18
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.37,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,14.47,2.41
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,34.57,21.65
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,55.04,39.03
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,81.12,60.85
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,112.54,86.9
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,142.16,111.19
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,172.6,135.78
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,297.39,236.46
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,420.73,332.59
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,510.01,399.85
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,602.53,467.77
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,658.17,507.12
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,715.21,546.14
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,698.45,529.27
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,676.35,508.26
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,699.37,522.22
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,720.24,534.18
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,675.84,498.37
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,626.0,459.19
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,678.57,495.32
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,722.53,524.5
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,736.24,531.26
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,748.77,537.44
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,729.27,522.5
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,703.48,503.79
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,779.89,556.97
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,851.52,604.9
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,849.25,602.66
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,845.35,600.16
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,825.45,586.24
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,804.52,571.82
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,821.47,588.54
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,830.89,597.8
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,741.91,534.49
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,662.27,475.54
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,626.76,451.77
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,592.06,427.98
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,613.44,447.91
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,619.22,455.39
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,534.59,392.68
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,471.6,345.49
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,438.76,322.13
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,404.5,296.89
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,369.0,269.65
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,333.35,241.16
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,298.05,210.48
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,252.04,169.7
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,206.36,132.67
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,163.89,99.17
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,122.4,68.61
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,84.52,44.87
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,50.4,30.63
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,39.97,28.2
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,33.22,22.22
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,25.98,15.52
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.66,3.72
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,27.96,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,76.75,33.68
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,135.09,96.91
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,197.43,150.35
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,254.59,199.63
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,320.99,255.5
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,221.47,177.14
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,94.89,72.25
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,108.22,82.82
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,121.54,93.05
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,126.02,96.08
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,130.62,99.19
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,123.13,92.93
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,115.89,86.94
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,112.8,84.09
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,109.77,81.32
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,137.81,102.82
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,165.99,124.06
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,190.7,142.41
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,215.45,160.55
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,170.28,126.03
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,125.5,91.67
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,239.83,177.95
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,354.83,261.39
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,435.88,319.22
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,509.69,370.82
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,665.0,482.4
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,806.48,579.72
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,658.76,475.38
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,510.51,369.2
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,514.31,372.69
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,517.63,375.05
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,538.88,390.59
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,557.41,404.07
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,595.39,432.4
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,626.14,455.24
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,669.81,491.1
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,698.04,515.23
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,658.65,487.71
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,618.23,459.34
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,574.34,428.51
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,530.7,397.0
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,443.06,331.05
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,375.67,280.42
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,369.64,275.01
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,350.24,256.74
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,305.16,219.84
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,262.13,184.52
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,218.92,149.85
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,179.27,118.86
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,139.97,89.99
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,105.09,67.35
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,72.8,50.69
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,62.22,47.47
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,48.91,35.74
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,35.13,23.25
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,20.5,6.1
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,23.65,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,61.79,25.32
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,127.75,92.17
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,192.83,147.62
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,250.18,196.46
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,314.17,249.62
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,376.85,300.29
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,442.56,351.67
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,498.09,393.55
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,555.7,435.59
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,608.84,473.14
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,663.23,510.2
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,708.89,538.69
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,751.42,564.4
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,793.55,589.76
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,834.82,614.07
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,868.58,633.09
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,900.56,650.79
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,925.25,663.67
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,947.49,675.0
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,966.84,685.87
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,977.82,691.59
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,919.91,653.17
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,844.04,597.59
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,824.45,584.14
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,799.19,566.58
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,824.02,583.82
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,849.69,600.99
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,833.17,589.88
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,815.44,578.41
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,787.5,559.03
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,759.21,539.48
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,771.64,548.98
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,780.96,556.01
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,760.51,543.33
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,738.0,529.4
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,691.73,498.7
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,646.14,468.2
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,652.83,477.19
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,649.31,477.63
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,601.21,443.98
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,555.17,411.02
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,507.44,375.07
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,459.88,338.26
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,410.5,299.64
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,362.3,260.87
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,313.07,220.2
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,262.39,178.04
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,214.98,139.06
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,170.72,103.64
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,127.38,71.64
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,88.4,47.34
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,52.75,32.46
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,41.76,30.12
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,35.07,24.16
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,27.91,17.44
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.49,4.47
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,28.2,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,77.07,31.1
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,137.07,98.91
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,200.84,153.98
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,259.62,204.39
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,323.89,258.21
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,380.98,304.41
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,441.69,351.75
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,360.12,286.03
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,254.11,198.92
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,450.21,354.32
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,649.77,502.87
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,694.67,530.54
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,739.24,558.42
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,774.02,579.33
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,810.23,600.97
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,843.05,620.5
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,874.18,638.65
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,898.98,651.15
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,921.48,662.02
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,940.41,670.47
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,956.87,677.28
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,966.8,679.95
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,974.04,681.01
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,977.02,681.56
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,977.23,680.54
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,972.25,675.11
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,964.56,668.2
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,952.78,660.28
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,938.46,650.94
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,917.32,638.22
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,894.14,624.32
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,868.19,608.06
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,840.33,590.61
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,707.95,501.59
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,592.0,418.58
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,530.68,377.51
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,472.73,337.71
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,486.71,349.09
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,496.18,356.52
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,355.28,258.36
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,230.46,168.63
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,277.6,204.22
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,322.25,236.43
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,286.77,210.95
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,252.83,186.72
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,176.65,130.71
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,105.38,77.47
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,93.08,68.41
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,80.8,59.11
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,69.0,50.02
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,57.02,40.6
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,45.4,31.28
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,33.79,23.11
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,23.64,14.29
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,13.5,5.42
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,7.23,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.98,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.95,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.78,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,13.5,5.02
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,21.22,11.73
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,30.89,19.95
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,40.56,28.11
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,51.69,37.26
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,62.83,46.23
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,62.34,45.69
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,61.86,45.15
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,101.92,77.25
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,143.03,109.5
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,196.65,151.28
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,251.19,192.83
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,161.37,122.7
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,74.53,53.97
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,151.45,114.41
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,229.82,174.04
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,205.62,154.79
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,181.69,136.11
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,345.51,258.96
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,506.45,372.64
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,379.81,280.54
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,250.5,185.34
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,254.67,188.69
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,258.77,191.54
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,429.5,315.57
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,598.26,430.76
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,522.5,376.73
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,451.97,327.2
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,505.65,365.75
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,557.33,401.55
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,555.91,400.35
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,553.35,398.79
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,599.42,431.56
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,637.54,457.81
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,541.91,391.57
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,453.89,330.01
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,462.31,337.72
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,470.26,344.15
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,515.06,379.87
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,539.94,398.38
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,480.97,353.57
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,433.05,317.06
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,376.6,274.74
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,328.15,238.5
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,290.01,208.1
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,250.21,175.66
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,213.41,142.34
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,166.28,100.26
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,123.86,69.05
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,85.49,45.13
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,50.13,30.35
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,39.04,27.81
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,33.19,22.52
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,26.92,16.55
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.07,4.22
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,28.18,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,76.31,26.15
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,137.65,97.93
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,204.48,155.32
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,262.89,205.28
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,327.58,259.17
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,385.89,306.15
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,448.18,354.5
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,501.91,395.27
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,557.54,436.16
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,607.55,472.14
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,658.12,506.86
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,700.84,533.23
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,745.56,560.22
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,761.4,566.8
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,767.36,566.5
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,826.76,602.92
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,885.18,636.38
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,865.1,618.4
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,829.04,587.22
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,902.29,635.41
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,965.45,670.52
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,922.61,640.44
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,861.56,594.25
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,817.74,565.29
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,777.74,538.07
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,841.29,580.35
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,905.54,620.81
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,866.07,594.73
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,826.02,569.4
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,807.47,559.13
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,787.89,547.84
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,792.57,551.3
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,794.41,552.61
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,678.38,474.9
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,572.12,402.66
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,420.18,300.04
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,279.22,200.93
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,321.85,232.2
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,364.32,261.54
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,220.72,160.06
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,77.46,54.29
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,170.22,125.12
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,252.77,185.43
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,270.69,198.02
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,278.43,202.98
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,256.15,186.14
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,231.51,167.03
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,199.65,143.52
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,169.21,121.04
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,139.05,99.11
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,110.81,79.17
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,84.87,61.95
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,66.33,50.69
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,49.97,36.46
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,34.66,22.78
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,19.76,5.69
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.93,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,18.54,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,48.6,13.43
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,105.42,74.74
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,170.95,130.47
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,226.27,177.52
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,287.82,228.74
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,192.92,153.91
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,74.99,56.26
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,78.13,58.7
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,81.4,61.02
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,171.18,132.95
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,261.4,202.53
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,285.72,219.48
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,309.87,236.23
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,271.49,205.72
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,226.22,170.25
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,239.99,180.29
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,253.79,190.03
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,265.14,197.53
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,276.45,204.94
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,290.2,214.39
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,303.88,223.69
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,311.95,228.46
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,319.96,233.14
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,536.98,387.3
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,745.23,521.97
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,746.39,516.92
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,746.24,513.87
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,637.73,442.1
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,532.67,371.76
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,464.01,327.0
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,396.89,281.81
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,405.95,289.13
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,414.56,295.48
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,263.59,190.53
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,114.19,81.71
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,201.34,147.47
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,286.51,209.17
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,397.29,289.74
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,502.17,362.79
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,481.93,348.22
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,462.31,334.74
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,260.16,191.41
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,76.45,54.12
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,191.36,142.24
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,293.95,216.23
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,287.14,205.95
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,260.64,178.93
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,217.55,145.09
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,177.3,114.28
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,138.01,86.53
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,104.19,65.68
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,71.34,49.08
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,57.11,42.94
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,48.17,34.97
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,35.13,23.16
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,20.5,6.06
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,23.62,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,65.16,16.9
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,125.14,88.12
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,187.84,142.02
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,244.3,190.64
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,309.82,245.78
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,255.66,203.84
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,179.66,141.48
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,355.88,284.52
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,538.44,425.47
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,457.36,358.5
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,342.27,265.1
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,429.54,332.01
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,531.47,406.64
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,537.37,407.32
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,530.67,399.6
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,593.7,443.3
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,648.7,480.16
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,701.24,515.43
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,762.65,555.7
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,863.83,627.31
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,956.03,684.69
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,969.66,689.76
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,980.72,693.99
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,985.21,695.59
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,986.89,695.59
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,984.24,692.2
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,978.78,687.23
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,968.19,680.03
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,954.94,671.3
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,936.78,658.85
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,916.19,645.0
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,890.54,628.8
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,862.7,611.27
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,832.52,592.23
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,800.24,571.8
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,691.52,497.07
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,602.05,431.25
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,628.46,455.25
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,641.53,467.74
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,596.7,435.28
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,548.38,400.2
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,500.43,364.47
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,452.77,328.03
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,364.2,263.04
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,304.75,221.06
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,269.49,194.53
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,234.74,167.92
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,187.34,134.76
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,148.66,108.91
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,125.39,91.72
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,102.98,75.14
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,69.99,48.27
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,39.05,27.28
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,33.21,22.1
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,26.95,16.22
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,16.67,3.68
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,7.86,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
