Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,12.05,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,26.12,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,94.51,60.94
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,152.18,112.19
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,119.99,90.78
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,69.07,50.87
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,88.95,67.12
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,108.67,82.76
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,180.3,140.0
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,258.7,200.7
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,429.45,333.21
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,609.72,465.24
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,654.98,494.46
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,700.19,523.55
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,741.45,549.43
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,779.3,572.72
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,752.95,550.75
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,709.47,515.07
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,807.88,584.8
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,899.19,641.06
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,918.92,651.5
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,936.19,661.22
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,948.89,666.83
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,958.92,670.88
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,962.78,673.27
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,963.85,674.11
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,960.63,672.42
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,954.65,669.15
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,826.95,585.23
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,691.65,488.12
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,710.41,503.13
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,725.14,514.2
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,673.05,478.54
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,624.05,445.05
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,580.07,415.56
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,537.74,386.77
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,568.81,410.85
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,595.56,430.93
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,574.87,417.59
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,551.38,402.24
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,547.64,402.62
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,531.63,392.45
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,484.39,356.72
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,437.92,320.77
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,389.99,283.24
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,343.3,245.68
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,240.84,172.21
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,185.38,137.94
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,162.33,120.84
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,139.78,103.9
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,117.84,87.46
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,96.75,71.57
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,80.38,62.44
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,62.66,47.34
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,45.32,32.31
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,27.76,16.76
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,13.99,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,7.37,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.74,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,77.52,48.99
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,134.95,99.73
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,197.24,151.84
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,260.85,204.52
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,317.88,250.58
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,380.05,299.1
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,434.69,341.5
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,495.92,387.64
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,548.45,425.7
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,602.49,463.92
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,649.59,496.12
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,696.81,527.13
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,738.9,552.57
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,780.44,577.15
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,767.11,565.22
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,742.12,543.6
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,822.69,599.49
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,899.97,646.77
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,920.0,657.6
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,937.64,667.38
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,950.72,673.38
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,961.19,677.82
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,965.09,679.17
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,966.23,678.94
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,963.08,676.62
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,957.17,672.72
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,946.22,665.32
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,932.66,656.43
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,912.82,642.8
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,894.09,630.0
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,869.63,614.48
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,843.03,597.66
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,811.87,578.25
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,778.92,557.61
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,684.85,491.9
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,607.74,434.78
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,621.14,449.05
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,621.63,452.62
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,503.97,367.15
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,417.24,303.18
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,408.52,297.68
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,396.78,288.59
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,341.07,247.81
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,296.49,215.38
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,279.85,197.83
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,248.73,165.94
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,203.33,129.72
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,161.45,97.44
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,121.01,69.22
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,85.6,48.74
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,53.16,39.11
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,46.35,33.35
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,37.7,25.71
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,28.58,17.18
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.36,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.88,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,28.97,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,99.91,62.59
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,162.81,119.86
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,220.82,169.12
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,289.11,225.51
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,346.99,271.87
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,409.35,319.69
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,464.57,361.85
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,522.2,404.56
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,573.11,440.36
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,625.05,475.82
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,670.68,505.13
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,713.73,532.12
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,754.83,556.24
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,794.99,579.24
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,828.59,599.12
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,860.5,617.73
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,887.32,632.12
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,906.45,641.58
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,925.87,652.61
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,942.8,662.11
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,955.08,667.99
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,964.68,672.31
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,968.6,674.62
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,969.69,675.34
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,966.48,673.53
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,960.47,670.11
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,850.66,598.73
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,735.65,516.2
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,822.5,581.76
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,895.09,629.68
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,870.88,614.34
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,844.49,598.38
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,813.16,579.14
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,780.07,558.62
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,744.1,535.75
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,706.72,511.77
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,663.92,482.62
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,621.76,453.19
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,577.27,421.97
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,532.56,389.77
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,465.84,339.88
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,414.08,300.81
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,372.8,269.69
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,331.0,237.23
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,268.08,191.67
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,221.02,159.8
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,190.21,136.82
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,160.25,114.42
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,131.06,92.93
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,103.3,73.29
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,78.09,60.11
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,61.84,46.43
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,46.04,32.72
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,29.81,18.17
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,16.18,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,26.0,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,93.59,57.65
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,153.21,112.95
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,210.04,161.31
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,274.34,214.7
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,330.99,260.91
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,395.91,311.75
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,450.76,352.71
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,508.11,393.93
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,559.83,430.13
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,612.72,466.05
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,625.84,471.44
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,628.43,469.62
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,706.51,522.3
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,782.15,568.28
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,815.92,588.65
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,848.09,608.3
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,882.73,628.75
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,911.17,645.1
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,930.13,656.27
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,946.51,665.99
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,905.96,639.39
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,846.63,594.43
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,913.69,643.76
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,969.76,677.66
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,964.77,673.67
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,956.95,668.64
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,945.83,661.69
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,932.05,653.19
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,910.94,640.18
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,887.71,625.91
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,863.36,610.49
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,836.88,593.72
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,804.51,573.16
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,769.97,551.15
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,689.35,495.95
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,620.55,446.41
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,609.38,440.46
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,592.81,429.92
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,552.23,402.04
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,510.51,372.81
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,395.08,289.28
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,305.46,224.36
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,257.0,189.94
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,211.49,157.12
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,220.03,163.0
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,217.76,159.66
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,187.14,136.43
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,157.57,114.13
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,129.45,93.38
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,102.83,74.36
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,78.17,60.78
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,61.78,46.76
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,47.74,34.33
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,30.36,18.64
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,15.73,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,27.89,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,96.11,58.11
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,158.41,116.77
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,214.35,164.69
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,280.27,219.53
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,179.25,141.74
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,45.39,31.84
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,60.89,44.51
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,76.46,56.88
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,80.29,59.62
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,84.17,62.37
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,80.29,58.93
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,76.43,55.54
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,203.69,154.48
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,333.07,249.69
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,205.67,153.8
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,80.37,57.35
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,292.48,219.4
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,516.86,377.99
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,617.84,447.63
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,728.43,521.82
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,674.98,481.75
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,627.16,446.51
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,622.79,443.22
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,617.74,439.17
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,588.98,419.07
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,556.07,396.33
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,409.86,295.74
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,264.61,192.32
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,430.21,312.24
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,590.01,420.87
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,666.56,475.81
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,734.55,524.58
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,698.9,500.14
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,665.68,478.03
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,619.6,446.24
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,575.96,415.93
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,577.53,419.45
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,568.2,414.59
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,507.56,371.5
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,450.91,331.23
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,352.69,260.71
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,266.13,197.88
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,147.24,109.49
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,25.12,14.52
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,40.58,27.09
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,56.06,39.6
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,49.27,34.36
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,42.5,29.07
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,36.21,24.03
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,29.92,18.93
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,23.64,14.71
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,17.36,9.24
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,12.05,4.55
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.74,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.37,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,27.79,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,97.71,57.27
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,163.86,119.79
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,223.48,170.32
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,289.69,224.78
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,348.75,272.4
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,412.48,321.8
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,467.81,363.08
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,525.55,404.58
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,578.28,441.02
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,632.21,476.81
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,676.47,503.88
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,722.86,531.82
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,764.55,556.01
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,805.4,579.23
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,839.83,596.2
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,867.28,608.43
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,896.76,622.69
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,924.36,635.56
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,944.14,644.65
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,961.28,652.28
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,973.22,657.98
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,982.31,662.19
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,986.01,664.76
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,986.76,665.79
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,983.58,664.68
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,977.46,661.97
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,966.02,655.2
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,951.78,646.93
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,931.79,635.02
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,909.37,621.71
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,884.35,608.06
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,857.02,592.88
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,756.95,530.02
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,667.56,467.97
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,699.22,495.21
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,717.28,510.64
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,675.52,483.55
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,632.83,455.01
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,587.65,424.41
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,542.07,392.56
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,490.86,355.09
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,443.31,319.06
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,393.68,280.58
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,345.28,242.01
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,296.35,202.54
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,246.32,161.85
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,199.14,124.03
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,155.19,90.03
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,112.61,60.48
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,74.68,39.37
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,41.92,29.84
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,38.2,26.63
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,31.85,20.96
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,25.05,14.25
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.4,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,26.71,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,93.97,53.33
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,157.65,115.18
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,214.71,163.98
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,281.71,219.48
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,339.66,266.17
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,401.98,314.36
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,456.93,355.8
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,514.33,397.55
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,566.05,433.27
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,618.9,468.59
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,665.2,496.97
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,711.37,524.02
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,749.77,545.03
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,789.97,566.59
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,824.5,584.68
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,857.38,601.41
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,884.93,614.56
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,910.38,626.29
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,924.3,633.3
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,941.26,642.33
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,953.19,647.09
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,962.39,650.36
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,966.82,654.38
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,968.42,656.86
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,965.21,656.18
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,959.19,653.76
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,921.42,633.4
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,876.5,602.35
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,888.38,618.18
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,890.59,622.43
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,833.86,585.75
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,779.23,545.91
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,779.29,551.85
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,770.66,549.64
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,734.25,526.91
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,696.62,502.58
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,645.25,466.05
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,601.35,434.21
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,565.06,410.87
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,522.43,381.8
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,437.9,319.32
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,374.72,272.88
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,357.2,259.1
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,330.04,235.74
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,274.78,194.37
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,235.43,166.16
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,198.58,137.9
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,163.66,111.61
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,125.64,79.8
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,83.62,49.36
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,53.26,39.35
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,46.62,33.67
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,36.73,24.92
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.31,15.05
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.25,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,25.82,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,93.67,50.99
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,159.19,115.67
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,217.33,165.56
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,285.59,222.47
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,344.18,270.76
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,407.23,321.01
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,463.29,364.21
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,521.79,407.81
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,573.7,444.35
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,626.66,480.44
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,672.46,509.57
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,715.45,535.7
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,755.39,559.47
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,794.18,581.99
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,754.79,551.28
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,688.43,499.88
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,681.98,491.56
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,671.74,480.24
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,811.42,577.8
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,938.24,655.64
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,949.55,657.2
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,958.15,658.49
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,962.02,658.28
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,963.09,656.47
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,843.92,578.93
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,709.32,485.35
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,693.23,474.9
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,676.67,462.87
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,748.84,509.83
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,813.99,549.88
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,830.81,564.27
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,837.39,569.04
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,806.76,550.14
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,774.42,530.74
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,737.04,510.36
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,698.57,488.74
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,657.49,462.75
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,615.83,435.71
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,571.07,405.34
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,526.18,374.06
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,479.25,340.88
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,430.18,305.23
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,382.07,269.44
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,335.41,233.63
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,285.05,194.68
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,240.04,159.76
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,197.82,127.29
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,159.87,99.21
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,121.0,72.86
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,87.14,53.73
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,58.35,43.37
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,49.87,36.19
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,38.82,26.5
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,28.88,16.85
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,14.82,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,21.08,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,87.49,45.46
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,152.94,111.28
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,210.93,161.26
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,279.28,218.44
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,339.52,268.07
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,404.74,319.89
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,461.1,362.89
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,520.05,406.28
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,572.97,443.81
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,627.18,481.09
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,675.05,511.74
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,720.4,539.82
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,762.37,564.97
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,803.41,588.97
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,838.6,609.87
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,872.06,629.44
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,900.31,644.7
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,920.88,655.02
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,940.67,666.24
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,957.91,675.9
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,970.56,681.41
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,980.39,685.28
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,984.87,686.73
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,986.44,686.55
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,982.19,682.19
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,975.07,676.26
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,843.31,591.23
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,705.93,494.16
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,733.9,515.79
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,758.74,533.8
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,815.57,577.44
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,859.51,606.82
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,827.53,586.49
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,793.67,565.58
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,756.72,542.51
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,718.23,518.22
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,676.49,490.49
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,633.84,461.08
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,585.13,427.44
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,538.6,394.23
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,490.07,357.99
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,441.95,320.98
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,344.51,249.99
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,283.91,208.11
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,273.97,194.26
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,245.07,162.01
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,197.53,123.61
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,153.34,89.42
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,110.73,60.09
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,72.87,39.59
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,43.56,31.35
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,39.47,27.78
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,32.22,21.29
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,23.94,13.1
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,12.07,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,22.1,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,87.57,42.98
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,153.59,111.12
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,212.23,161.4
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,281.15,218.18
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,340.47,265.17
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,404.48,313.09
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,460.28,354.44
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,518.57,396.02
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,570.82,431.45
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,624.09,466.37
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,671.29,495.48
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,715.79,521.85
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,756.44,545.92
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,795.94,568.93
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,531.17,389.71
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,216.85,157.86
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,522.13,383.49
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,823.63,580.7
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,731.96,513.45
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,634.33,445.53
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,648.68,454.82
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,662.14,462.35
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,525.45,370.54
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,383.7,272.75
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,599.17,424.15
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,799.85,553.43
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,873.43,603.06
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,935.95,641.87
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,919.26,631.93
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,897.55,619.92
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,872.42,605.04
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,845.13,588.82
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,750.09,526.5
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,666.22,467.15
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,620.17,436.94
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,576.66,407.69
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,568.41,404.39
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,551.25,394.35
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,547.04,394.19
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,530.75,384.11
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,482.81,348.81
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,432.87,311.41
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,384.18,274.46
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,337.04,237.58
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,289.17,199.11
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,243.94,162.43
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,198.34,126.45
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,156.47,94.74
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,115.78,67.08
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,80.08,47.6
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,52.71,38.87
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,46.04,33.13
