Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,36.1,24.31
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.64,14.1
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,12.93,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,14.11,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,75.52,33.8
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,137.55,98.85
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,194.46,147.64
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,259.03,201.62
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,317.14,249.67
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,383.65,302.81
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,439.49,346.11
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,497.96,390.01
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,531.06,412.36
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,561.67,432.15
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,628.63,479.36
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,698.81,526.02
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,697.58,521.14
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,684.43,507.49
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,702.78,516.36
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,717.84,522.55
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,771.6,556.69
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,825.52,589.76
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,826.71,586.9
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,824.63,582.48
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,898.71,631.89
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,962.36,667.09
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,966.83,667.05
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,968.45,665.98
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,964.79,661.26
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,958.29,655.03
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,947.08,647.44
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,933.18,638.38
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,914.45,625.25
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,893.31,610.82
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,867.96,595.19
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,840.42,578.27
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,716.4,497.75
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,605.51,420.17
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,662.76,464.96
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,701.95,494.67
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,658.34,465.31
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,615.46,436.6
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,570.29,406.46
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,524.94,375.23
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,453.24,323.61
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,399.36,284.71
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,373.02,263.84
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,331.69,229.67
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,283.33,191.64
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,238.39,156.02
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,193.43,121.28
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,152.08,90.56
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,112.21,64.14
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,77.94,46.26
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,51.62,37.77
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,44.51,31.69
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.53,22.88
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.03,12.62
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,15.24,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,66.12,26.21
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,138.96,99.4
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,195.52,147.98
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,259.91,201.51
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,320.3,250.15
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,383.93,299.28
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,439.63,340.76
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,497.97,382.48
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,550.75,418.96
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,604.92,455.17
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,651.38,484.95
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,697.81,513.36
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,736.87,536.78
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,777.9,561.21
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,812.51,581.71
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,845.51,601.06
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,875.67,617.23
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,898.68,628.82
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,918.78,637.91
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,936.36,645.41
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,948.34,649.51
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,957.59,652.06
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,962.09,653.2
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,963.72,652.77
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,960.08,650.26
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,953.6,646.24
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,813.64,557.43
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,666.6,456.11
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,787.24,542.27
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,888.02,605.11
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,724.16,498.51
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,570.95,392.23
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,626.45,433.16
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,672.82,465.37
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,548.66,381.94
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,439.96,307.65
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,491.22,345.85
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,531.09,374.11
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,478.19,338.37
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,429.23,305.5
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,428.05,305.65
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,414.22,294.66
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,374.86,264.76
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,329.31,228.6
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,281.19,190.08
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,235.06,152.76
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,189.48,116.88
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,147.33,85.18
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,105.91,57.48
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,68.93,38.24
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,43.95,31.21
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,38.96,26.92
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,30.72,19.65
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.61,10.59
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,13.76,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,71.32,24.96
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,154.01,109.17
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,213.36,160.51
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,280.75,216.71
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,339.75,264.89
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,403.37,314.82
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,459.6,356.08
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,518.35,397.08
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,569.92,430.1
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,622.51,462.01
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,667.49,487.89
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,714.74,514.34
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,755.78,535.61
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,795.76,555.66
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,830.43,575.85
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,863.39,595.0
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,886.26,606.81
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,912.31,620.65
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,932.19,630.77
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,949.5,639.49
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,962.64,645.85
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,972.98,650.72
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,977.06,652.38
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,978.2,652.54
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,898.99,606.12
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,809.17,546.38
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,818.27,553.09
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,825.4,557.46
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,803.05,543.36
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,779.73,528.92
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,772.38,525.17
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,763.01,519.97
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,699.62,479.66
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,638.91,440.76
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,648.42,449.79
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,652.58,454.28
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,593.77,414.99
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,542.26,380.42
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,499.16,352.3
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,457.77,324.68
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,429.77,305.3
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,394.35,279.87
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,354.82,251.25
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,314.55,221.2
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,283.23,193.43
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,237.53,152.88
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,190.43,116.04
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,146.81,83.52
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,105.23,56.38
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,68.77,38.35
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,45.0,31.93
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,40.07,27.69
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.44,20.06
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.49,10.88
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,14.25,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,60.35,17.06
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,126.58,88.89
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,182.27,136.25
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,245.62,188.44
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,304.69,236.46
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,369.33,287.4
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,424.49,328.86
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,486.43,373.64
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,540.72,411.69
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,596.68,449.73
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,643.94,481.14
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,691.28,511.35
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,733.59,537.19
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,775.27,562.23
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,807.0,581.63
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,840.44,602.11
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,868.62,618.33
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,894.81,633.26
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,915.19,644.84
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,933.11,654.96
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,945.91,661.13
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,956.04,665.76
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,960.03,667.55
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,961.21,667.79
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,913.57,635.98
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,859.98,595.46
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,896.95,625.31
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,922.83,642.15
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,829.31,579.95
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,735.65,512.45
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,745.3,520.75
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,751.69,526.1
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,710.33,499.04
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,669.37,472.27
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,602.18,426.01
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,541.99,384.03
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,582.61,417.49
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,607.14,437.57
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,561.88,405.89
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,516.62,373.72
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,466.73,336.68
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,420.56,301.36
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,372.39,264.33
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,325.81,227.62
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,276.6,188.38
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,230.93,151.89
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,188.41,119.3
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,150.85,92.06
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,111.71,66.28
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,77.61,48.39
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,55.36,40.69
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,47.15,33.66
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,35.56,23.47
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,24.92,12.41
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,14.74,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,57.76,12.11
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,122.09,85.34
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,178.1,133.33
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,241.72,186.05
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,298.1,231.77
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,359.51,279.73
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,371.26,287.95
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,367.74,283.9
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,387.73,296.39
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,403.87,305.23
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,494.89,370.89
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,603.96,445.27
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,679.62,494.31
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,756.22,540.9
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,790.68,558.04
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,823.69,574.22
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,853.01,587.69
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,884.49,602.12
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,904.37,611.55
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,921.8,619.69
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,934.22,624.65
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,943.96,628.18
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,948.53,632.18
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,945.35,631.88
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,895.54,601.92
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,834.79,560.22
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,878.37,594.1
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,910.75,614.86
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,795.71,543.0
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,680.6,464.89
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,756.71,522.49
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,817.5,564.99
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,786.04,545.79
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,753.08,526.41
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,534.84,379.06
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,348.35,245.63
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,408.18,289.66
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,463.41,328.21
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,494.61,353.34
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,507.53,363.84
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,415.81,297.7
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,352.1,252.36
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,340.07,242.52
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,318.22,222.53
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,274.8,188.56
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,234.41,157.14
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,191.59,124.31
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,151.51,94.77
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,114.13,70.42
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,81.8,53.13
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,60.19,44.36
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,52.67,37.84
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,38.26,25.37
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,23.34,10.77
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,13.76,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,13.99,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,28.7,16.47
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,52.85,36.7
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,76.83,56.55
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,108.7,82.48
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,137.54,105.58
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,196.2,152.19
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,266.15,206.4
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,277.63,213.18
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,278.64,211.99
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,230.16,173.53
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,174.4,129.45
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,131.57,96.19
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,90.03,63.95
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,241.33,177.99
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,394.36,286.58
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,639.5,460.53
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,870.75,606.19
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,891.45,614.04
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,909.81,623.1
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,921.98,627.17
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,931.51,629.75
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,935.77,632.56
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,937.33,633.95
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,933.42,633.14
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,926.85,630.8
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,916.13,625.17
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,902.89,618.09
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,883.83,608.24
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,862.67,597.01
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,837.86,582.14
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,811.15,566.09
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,699.16,490.21
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,599.51,419.7
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,623.68,439.34
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,636.64,450.07
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,384.73,277.64
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,156.7,111.82
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,224.93,163.02
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,290.66,210.75
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,357.84,259.51
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,404.89,290.29
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,364.88,259.15
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,321.62,224.84
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,272.26,186.85
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,228.29,153.46
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,187.37,122.35
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,149.95,95.16
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,112.87,70.49
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,79.93,52.38
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,59.1,43.64
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,51.19,36.76
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,37.11,24.51
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,22.54,9.86
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,13.27,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,62.65,2.2
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,136.75,94.41
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,196.43,146.08
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,263.83,201.74
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,323.81,250.25
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,389.04,301.03
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,445.0,343.49
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,503.6,386.39
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,556.28,422.8
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,610.29,458.88
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,654.93,487.19
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,701.8,516.31
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,742.92,541.04
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,783.07,564.8
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,817.68,586.37
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,850.59,606.71
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,873.33,620.42
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,899.18,636.13
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,919.67,649.21
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,937.56,660.76
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,849.02,601.4
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,736.01,518.86
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,765.89,540.69
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,794.68,560.73
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,772.3,543.67
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,748.74,526.17
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,768.8,541.43
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,788.21,555.89
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,845.01,601.07
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,889.54,631.51
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,832.39,594.3
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,778.14,553.36
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,713.49,509.74
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,653.77,468.75
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,681.3,494.12
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,696.13,508.94
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,654.41,479.56
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,611.68,448.84
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,566.0,416.08
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,519.96,382.14
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,468.47,342.7
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,420.88,305.05
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,351.08,252.6
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,307.15,220.82
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,272.12,188.72
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,224.07,144.2
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,177.7,107.1
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,134.8,74.87
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,93.06,47.97
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,56.07,31.03
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,39.03,27.0
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,35.17,23.54
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,27.7,16.82
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.4,7.23
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,12.29,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,59.14,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,129.69,89.04
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,188.9,141.18
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,255.86,197.49
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,314.42,246.17
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,378.05,297.32
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,433.7,340.8
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,492.11,384.95
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,543.82,423.09
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,596.92,461.25
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,641.01,491.44
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,687.32,522.49
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,660.18,499.2
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,611.68,459.06
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,729.53,544.77
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,835.22,612.85
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,863.51,628.04
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,889.77,642.45
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,910.25,652.13
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,928.16,660.1
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,941.85,665.89
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,952.76,669.98
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,957.93,671.36
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,960.15,671.01
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,874.83,614.51
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,776.18,542.31
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,859.82,604.18
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,928.12,646.4
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,910.65,633.02
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,890.51,619.04
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,865.64,603.48
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,838.38,586.48
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,806.99,567.45
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,773.66,547.1
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,736.33,524.01
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,697.43,499.7
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,655.25,471.33
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,612.24,441.52
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,566.54,409.17
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,520.49,375.69
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,467.78,336.69
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,419.48,299.72
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,370.1,261.3
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,322.07,222.98
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,269.98,181.15
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,224.1,144.05
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,178.18,108.07
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,135.9,76.95
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,95.64,51.85
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,61.27,36.84
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,45.43,32.47
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,39.52,27.26
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,29.74,18.55
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,19.45,6.79
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,12.29,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,54.91,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,120.41,81.88
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,177.3,131.73
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,242.78,185.91
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,303.3,235.35
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,367.55,286.16
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,423.23,328.63
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,481.72,371.61
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,533.82,407.98
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,587.26,444.06
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,480.97,362.08
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,330.64,246.54
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,475.58,353.52
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,611.79,447.66
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,587.59,425.98
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,548.47,395.69
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,557.09,399.86
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,564.22,402.62
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,624.57,443.51
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,693.31,488.46
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,820.11,577.02
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,936.41,649.77
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,940.72,651.21
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,942.24,652.3
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,939.04,650.63
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,933.06,647.38
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,922.43,641.36
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,909.16,633.81
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,891.04,622.0
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,870.49,608.74
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,845.4,593.41
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,818.16,576.72
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,787.28,558.06
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,754.22,537.83
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,717.81,515.91
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,680.04,491.9
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,638.68,463.68
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,596.56,434.24
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,551.28,401.66
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,505.91,368.2
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,459.0,332.77
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,409.74,294.83
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,361.17,256.95
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,314.11,219.31
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,266.57,180.63
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,221.73,144.11
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,176.76,108.86
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,135.59,78.63
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,96.02,53.85
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,62.01,38.72
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,47.29,34.08
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,40.39,28.07
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,30.22,18.95
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,19.51,6.15
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,12.29,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,49.28,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,107.86,72.89
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,163.2,121.67
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,226.64,174.44
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,238.41,185.75
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,252.92,197.61
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,300.43,234.72
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,349.82,271.99
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,455.57,351.83
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,568.88,433.92
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,466.44,353.98
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,341.0,256.11
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,483.77,362.01
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,618.01,455.63
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,720.8,524.71
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,818.44,585.08
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,850.91,601.36
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,885.43,619.34
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,900.54,626.35
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,918.47,635.32
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,930.96,639.64
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,940.66,642.37
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,945.53,645.55
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,947.56,647.18
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,944.3,645.37
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,938.21,641.92
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,769.21,535.1
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,594.5,413.86
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,742.21,522.76
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,871.15,608.91
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,846.07,592.71
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,818.87,576.69
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,786.71,557.85
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,753.01,537.74
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,644.55,461.49
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,553.18,394.8
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,581.89,419.93
