Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,593.64,431.11
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,548.77,399.43
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,501.04,365.26
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,453.57,329.65
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,407.64,294.28
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,340.59,244.93
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,292.97,211.14
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,262.98,184.12
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,224.11,148.36
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,180.74,114.78
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,140.51,85.56
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,102.1,61.52
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,69.3,46.29
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,54.44,40.2
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,45.34,32.28
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,34.4,22.35
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,20.11,5.64
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,11.8,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,26.92,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,59.52,38.04
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,99.41,73.11
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,148.4,114.2
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,191.47,149.98
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,237.52,187.34
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,240.5,189.18
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,245.64,191.93
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,251.76,195.58
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,263.35,203.07
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,305.76,234.38
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,349.02,265.5
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,389.27,292.77
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,420.82,313.23
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,350.66,259.92
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,279.85,206.13
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,303.59,222.75
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,335.48,244.44
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,399.25,288.89
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,462.97,331.85
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,653.41,462.84
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,836.13,578.83
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,839.21,576.71
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,840.33,575.73
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,852.58,581.89
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,862.8,586.68
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,822.2,561.69
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,781.06,536.63
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,800.22,550.7
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,816.33,562.09
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,795.88,550.27
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,773.83,537.69
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,757.06,531.05
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,734.54,520.24
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,698.58,497.8
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,661.73,474.39
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,613.51,440.72
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,570.13,409.99
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,533.86,385.19
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,493.03,356.2
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,347.8,252.52
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,242.41,177.13
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,255.91,187.56
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,258.82,188.87
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,231.96,168.2
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,203.79,146.24
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,172.1,122.81
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,142.15,101.01
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,111.25,74.92
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,69.41,47.27
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,55.36,40.94
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.45,32.34
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,33.99,21.93
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,19.3,4.06
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,35.31,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,93.3,61.0
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,155.53,115.15
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,219.7,167.9
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,278.33,214.96
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,343.1,264.89
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,326.85,252.6
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,307.6,236.93
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,349.34,267.84
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,391.43,297.82
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,441.28,332.84
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,492.46,367.91
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,505.89,374.8
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,507.21,373.6
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,413.25,304.78
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,305.79,224.8
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,442.8,324.26
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,573.33,413.53
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,556.12,398.7
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,537.35,384.07
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,625.1,444.02
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,719.84,505.5
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,621.21,436.63
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,522.98,368.38
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,571.02,400.87
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,612.23,427.02
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,474.66,335.53
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,341.66,244.39
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,598.86,431.6
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,832.56,587.34
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,808.23,572.28
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,782.34,558.91
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,603.39,436.36
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,445.27,322.48
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,234.96,173.53
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,24.2,13.35
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,138.58,102.38
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,249.34,185.82
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,217.59,162.36
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,186.29,139.41
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,115.15,85.12
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,42.54,28.34
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,44.95,30.48
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,47.36,32.59
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,26.56,15.92
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,5.79,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,5.31,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.82,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.86,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.89,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.93,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.96,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.48,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.91,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.64,1.47
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,19.29,10.02
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,28.96,18.3
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,40.08,27.68
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,51.21,36.91
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,72.53,54.44
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,94.31,72.09
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,109.25,83.77
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,124.15,95.25
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,120.51,91.8
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,117.13,88.62
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,114.42,86.02
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,111.82,83.55
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,110.27,82.11
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,108.76,80.73
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,120.11,89.23
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,131.44,97.65
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,170.2,127.51
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,209.09,157.07
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,263.45,197.49
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,317.74,237.07
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,316.19,235.54
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,314.61,234.19
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,310.53,231.08
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,306.43,228.01
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,336.27,249.96
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,368.0,273.06
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,409.55,303.48
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,449.86,332.73
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,491.79,363.64
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,530.46,391.91
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,472.82,350.18
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,416.57,309.41
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,441.02,328.97
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,459.48,343.75
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,391.28,293.55
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,323.73,243.55
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,277.46,209.3
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,236.39,178.59
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,248.89,188.53
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,262.65,199.08
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,265.82,201.29
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,259.05,195.11
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,168.92,126.96
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,82.06,60.9
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,71.06,52.44
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,59.92,43.63
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,49.75,35.39
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,39.59,28.58
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,29.92,20.16
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,20.26,11.64
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,12.53,4.63
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.82,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.46,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,36.05,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,101.62,65.71
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,158.95,119.44
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,226.04,177.03
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,286.13,228.35
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,355.97,286.13
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,235.78,190.12
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,74.65,55.89
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,96.3,73.34
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,117.96,90.32
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,127.71,97.55
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,137.48,104.73
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,192.84,147.45
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,248.93,189.51
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,221.29,167.63
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,193.99,146.23
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,300.16,226.41
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,401.85,300.14
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,389.29,289.09
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,376.54,278.5
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,385.03,283.62
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,393.32,288.51
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,458.87,335.27
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,523.63,380.27
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,575.31,416.21
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,620.11,447.12
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,563.98,407.35
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,506.44,366.79
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,348.04,254.7
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,191.92,140.23
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,408.38,301.24
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,613.42,443.88
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,396.19,290.65
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,187.28,137.03
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,192.01,141.16
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,196.66,144.76
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,167.5,123.03
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,138.71,101.47
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,194.46,144.26
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,247.84,184.67
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,156.03,115.71
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,62.87,44.05
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,129.9,96.68
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,191.81,144.55
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,125.06,93.35
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,57.02,40.24
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,49.27,34.3
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,41.53,28.21
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,53.3,31.05
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,49.5,36.6
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,43.51,31.43
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,36.86,25.46
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,26.53,15.82
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,15.65,0.0
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,9.83,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,41.2,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,112.21,70.77
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,173.66,129.61
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,243.35,189.4
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,141.88,111.73
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,17.36,8.8
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,62.34,46.1
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,110.31,85.12
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,126.72,97.83
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,143.1,110.34
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,107.3,81.39
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,73.51,54.06
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,121.65,92.23
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,170.72,130.22
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,196.75,150.09
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,222.88,169.89
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,202.61,153.61
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,182.61,137.69
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,278.19,210.54
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,382.57,287.62
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,392.23,293.48
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,401.77,299.62
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,289.21,216.4
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,176.04,131.0
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,251.62,187.86
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,326.88,242.69
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,505.16,373.66
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,670.86,489.11
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,708.34,514.83
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,739.92,537.0
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,698.21,506.95
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,657.96,478.28
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,533.67,390.49
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,417.72,306.61
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,463.76,341.64
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,506.08,372.49
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,267.3,199.41
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,32.9,20.15
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,275.4,210.39
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,486.9,362.26
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,432.65,319.0
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,386.49,283.14
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,208.63,152.7
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,68.66,49.06
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,73.01,52.86
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,77.37,56.51
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,67.19,48.68
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,57.01,40.73
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,46.85,32.57
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,36.69,25.71
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,27.5,17.83
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,18.33,9.83
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,11.09,3.27
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.85,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.97,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,31.31,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,89.17,54.22
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,147.32,108.78
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,212.61,163.53
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,271.87,212.95
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,337.47,266.07
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,394.09,310.7
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,457.92,359.2
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,439.54,342.88
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,403.85,313.14
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,530.91,409.64
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,667.99,507.92
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,679.94,512.01
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,681.72,509.72
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,725.99,537.33
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,772.58,565.24
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,827.7,599.64
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,880.43,630.12
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,901.83,641.46
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,920.72,651.52
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,933.82,657.35
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,939.12,658.47
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,943.74,660.69
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,945.51,661.26
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,942.89,658.64
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,937.41,654.38
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,925.43,646.91
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,910.74,637.9
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,891.63,626.82
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,870.05,614.19
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,843.88,598.09
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,815.52,580.59
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,783.77,561.29
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,750.11,540.56
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,631.08,456.44
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,531.74,383.09
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,568.47,414.21
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,584.96,428.52
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,497.83,363.63
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,434.42,316.26
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,423.1,307.96
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,397.02,285.92
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,345.01,244.94
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,297.58,206.54
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,230.06,159.32
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,194.98,140.04
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,163.22,116.11
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,132.53,93.47
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,96.97,63.92
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,48.67,35.5
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,42.55,30.22
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,35.45,23.84
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,25.05,14.07
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,14.1,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,27.26,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,72.87,41.97
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,129.66,94.9
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,199.0,152.74
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,140.47,108.81
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,63.42,46.3
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,241.34,192.44
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,434.81,344.49
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,486.46,382.45
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,543.42,423.85
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,519.39,402.38
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,478.84,368.65
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,376.97,289.21
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,259.36,196.29
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,180.09,135.32
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,102.84,75.05
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,193.94,144.82
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,286.33,213.03
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,300.51,222.73
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,314.61,232.58
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,260.34,192.44
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,206.75,152.57
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,233.62,172.53
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,260.33,192.02
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,409.52,300.96
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,552.93,400.92
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,556.65,402.4
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,559.8,404.41
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,605.46,436.35
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,646.0,464.01
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,697.05,502.52
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,740.23,535.12
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,642.6,466.08
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,553.87,402.74
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,613.0,451.15
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,655.55,485.23
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,614.3,455.59
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,570.08,423.85
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,448.14,333.86
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,356.81,265.69
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,381.32,284.28
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,387.15,285.16
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,340.44,247.65
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,295.74,211.23
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,243.57,171.07
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,201.42,140.13
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,168.3,115.11
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,134.07,90.8
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,100.24,69.11
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,73.58,57.1
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,59.25,44.71
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,44.34,31.54
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,29.96,17.92
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,8.85,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,17.37,5.76
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,37.26,24.08
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,57.06,40.89
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,81.45,61.28
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,106.2,81.72
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,171.58,135.08
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,243.68,192.51
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,261.24,204.78
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,269.12,209.47
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,336.54,260.87
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,398.46,306.75
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,456.71,348.45
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,525.87,396.7
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,416.91,314.03
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,294.41,220.43
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,253.2,189.43
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,212.47,158.24
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,262.5,195.37
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,312.57,231.47
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,272.25,201.09
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,232.38,171.35
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,213.92,157.65
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,195.57,143.93
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,204.13,149.98
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,212.59,155.85
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,299.95,219.35
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,388.82,281.61
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,425.52,306.87
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,460.99,331.36
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,521.22,374.19
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,576.73,412.9
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,487.52,351.23
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,404.39,293.28
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,399.03,290.68
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,393.06,287.09
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,306.36,225.44
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,224.93,166.23
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,176.73,131.04
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,128.94,95.23
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,150.17,111.94
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,170.61,127.91
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,132.08,98.76
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,93.57,69.15
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,80.28,58.9
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,66.7,48.27
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,57.5,41.13
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,48.3,33.86
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,39.59,26.86
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,30.89,20.95
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,22.67,13.77
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,14.46,6.55
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,8.67,1.1
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.95,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.47,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,37.0,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,100.46,54.81
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,164.8,120.72
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,235.53,180.76
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,137.31,106.78
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,16.4,7.9
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,58.95,42.95
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,104.1,79.45
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,121.07,92.56
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,137.99,105.42
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,173.31,132.71
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,209.09,159.8
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,271.56,206.99
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,327.83,248.36
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,330.9,249.52
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,333.49,250.56
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,492.61,368.97
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,655.59,483.61
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,635.08,465.74
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,604.2,442.18
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,605.7,441.67
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,606.21,440.32
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,571.31,414.84
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,530.46,385.39
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,321.53,236.66
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,115.53,82.92
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,352.76,260.97
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,586.98,424.88
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,411.95,300.45
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,242.55,177.09
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,324.95,237.9
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,404.48,294.77
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,540.92,396.36
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,663.41,484.15
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,461.36,339.71
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,282.08,206.96
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,323.41,238.44
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,363.99,268.33
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,400.91,297.02
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,425.81,315.72
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,384.25,284.54
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,344.14,254.27
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,294.27,217.46
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,246.64,182.66
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,160.98,118.96
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,78.27,56.99
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,67.67,48.91
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,57.01,40.58
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,53.35,32.85
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,47.64,34.96
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,41.7,29.7
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,34.96,23.49
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,24.91,13.27
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,35.88,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,97.49,50.0
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,162.78,118.36
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,234.37,179.05
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,295.52,230.59
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,362.81,285.52
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,419.59,330.54
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,479.47,376.29
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,532.34,415.54
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,584.56,453.24
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,631.62,484.94
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,678.58,515.41
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,622.21,470.44
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,540.81,405.63
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,686.23,514.12
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,823.55,606.24
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,809.16,593.31
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,772.81,563.43
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,806.83,585.61
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,839.33,605.97
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,846.09,607.82
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,850.32,608.32
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,899.58,644.62
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,938.07,668.27
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,897.87,641.08
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,846.93,601.06
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,771.6,549.16
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,700.59,499.44
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,554.53,398.92
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,414.53,299.36
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,280.58,204.6
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,148.47,107.48
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,299.35,219.9
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,444.21,322.61
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,398.88,290.09
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,355.11,259.32
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,430.9,316.35
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,493.45,361.63
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,463.07,340.29
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,431.17,317.76
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,408.22,300.41
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,376.38,274.47
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,329.12,237.11
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,284.24,201.0
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,232.49,162.02
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,196.59,136.74
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,158.92,108.13
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,123.44,82.75
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,90.62,62.35
