Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,67.19,51.39
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,53.39,39.47
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,39.03,26.8
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,26.65,14.14
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,30.63,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,84.75,40.1
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,148.82,107.78
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,218.71,166.94
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,282.97,220.76
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,352.7,277.58
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,401.25,316.18
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,450.83,354.11
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,477.41,372.87
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,503.81,390.61
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,541.38,416.02
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,577.2,439.39
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,667.92,504.46
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,759.16,563.68
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,793.72,584.43
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,821.6,601.14
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,766.21,560.12
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,678.71,492.99
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,710.08,514.56
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,740.81,534.51
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,765.7,548.96
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,782.52,558.24
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,757.0,538.81
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,735.43,522.24
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,707.08,501.31
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,674.36,477.65
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,672.66,476.76
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,670.02,475.02
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,624.73,443.06
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,580.58,412.02
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,646.43,460.35
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,703.55,500.96
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,727.12,521.79
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,738.43,532.03
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,661.7,478.29
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,598.34,431.59
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,591.72,430.43
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,575.11,420.54
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,529.08,387.41
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,479.28,350.82
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,420.32,306.1
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,373.54,270.09
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,331.11,235.33
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,284.69,195.52
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,235.76,154.95
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,186.31,114.66
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,140.66,79.77
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,99.02,51.84
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,59.8,32.6
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,40.22,28.5
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,35.11,23.98
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,29.66,18.89
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,20.12,8.78
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,12.78,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,34.7,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,93.56,40.59
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,160.3,115.4
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,231.93,175.95
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,294.16,228.3
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,363.14,284.51
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,419.58,329.1
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,479.1,374.29
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,531.25,412.47
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,587.1,451.94
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,634.08,482.96
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,680.87,512.96
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,722.7,538.97
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,758.89,560.8
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,793.07,581.75
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,825.45,601.36
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,853.41,617.26
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,879.13,631.66
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,899.29,643.78
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,916.75,654.29
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,837.78,600.55
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,733.85,523.21
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,671.17,479.5
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,602.04,430.5
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,591.15,422.39
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,579.86,413.65
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,645.22,460.05
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,709.56,504.3
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,677.76,481.0
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,645.87,458.37
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,734.72,527.0
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,806.07,577.03
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,773.1,555.38
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,738.28,533.29
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,699.95,509.71
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,660.13,483.58
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,616.68,452.78
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,572.61,420.83
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,523.71,384.61
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,477.42,349.28
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,428.33,311.05
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,380.29,272.69
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,330.53,232.8
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,282.38,193.36
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,230.89,151.24
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,185.68,114.66
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,140.47,80.54
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,99.47,53.51
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,61.06,35.14
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,43.97,31.51
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,38.12,26.34
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,31.23,20.01
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,20.19,8.18
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.81,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,31.01,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,84.27,31.95
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,149.48,107.28
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,220.83,167.91
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,282.59,220.23
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,350.73,276.32
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,408.25,322.54
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,469.01,369.7
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,522.08,408.82
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,576.69,447.74
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,624.61,480.89
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,670.37,510.65
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,711.73,536.97
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,752.04,562.16
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,787.0,584.53
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,820.26,605.65
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,848.08,621.78
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,868.75,633.13
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,755.93,553.23
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,610.64,444.2
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,667.76,484.08
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,716.89,516.9
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,716.14,515.16
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,714.08,512.92
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,658.58,473.44
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,608.24,437.3
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,759.66,551.25
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,890.53,640.94
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,869.85,626.52
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,846.88,611.8
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,759.47,551.13
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,678.32,490.27
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,661.75,480.31
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,643.66,468.7
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,581.22,423.71
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,522.63,381.33
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,552.62,407.1
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,563.53,417.01
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,517.63,382.09
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,471.76,346.72
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,337.1,247.51
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,248.33,183.5
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,272.38,197.05
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,276.64,190.58
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,229.08,151.18
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,184.24,114.85
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,139.88,81.63
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,99.87,55.58
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,61.92,37.38
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,46.05,33.24
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,39.02,27.05
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,31.34,20.01
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,19.86,7.18
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,9.83,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,33.39,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,90.24,28.89
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,157.43,112.19
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,228.91,173.45
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,289.7,224.98
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,356.81,280.01
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,414.38,325.96
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,475.13,372.63
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,527.73,411.68
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,579.75,449.14
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,627.44,480.96
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,675.03,511.23
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,716.77,536.69
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,757.49,560.92
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,792.16,580.63
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,820.24,595.71
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,847.01,609.78
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,871.5,622.23
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,891.27,633.46
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,908.38,643.09
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,920.38,648.3
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,929.48,651.81
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,933.21,654.09
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,933.93,654.66
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,846.37,598.78
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,746.42,527.18
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,828.8,590.29
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,895.7,634.38
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,876.68,622.7
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,854.99,610.07
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,828.18,593.64
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,799.01,575.61
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,740.26,536.37
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,689.06,497.96
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,675.62,492.74
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,653.73,480.52
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,578.26,424.55
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,519.55,380.23
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,501.2,368.78
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,474.05,348.66
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,421.19,307.17
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,372.39,267.68
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,313.69,222.3
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,272.95,191.8
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,229.52,152.85
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,178.64,107.21
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,129.9,70.62
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,88.12,43.98
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,48.54,26.97
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,35.76,24.59
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,30.87,20.23
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,25.64,15.3
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.46,4.73
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,32.73,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,88.28,21.74
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,155.98,110.03
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,227.55,170.65
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,288.67,221.66
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,356.15,275.92
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,413.45,320.56
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,473.97,365.79
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,526.34,403.71
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,578.04,439.98
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,625.52,470.44
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,672.92,499.28
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,713.51,523.35
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,752.87,546.21
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,787.83,568.33
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,816.22,586.19
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,841.63,601.66
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,864.41,615.42
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,791.75,566.66
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,690.83,493.51
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,813.33,582.0
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,921.5,650.48
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,842.83,597.09
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,745.95,526.66
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,770.17,544.9
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,795.77,562.79
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,763.98,540.72
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,734.89,520.74
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,547.09,392.08
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,367.23,263.67
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,345.87,249.41
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,325.33,234.97
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,535.02,392.7
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,720.76,522.51
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,682.52,494.97
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,643.03,467.43
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,600.63,437.4
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,557.37,406.12
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,511.03,372.45
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,464.71,337.88
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,416.69,300.69
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,366.37,260.99
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,317.07,221.18
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,269.57,182.25
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,221.91,143.51
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,177.07,107.84
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,132.49,75.28
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,92.37,50.26
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,55.32,34.5
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,44.81,32.01
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,37.27,25.41
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.1,17.92
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.64,1.98
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,26.11,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,71.31,10.49
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,137.75,97.19
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,208.85,158.0
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,271.08,210.36
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,340.12,266.7
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,397.71,312.85
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,458.71,359.93
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,512.54,400.23
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,568.09,440.53
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,616.46,473.88
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,662.81,503.72
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,704.84,529.85
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,745.97,554.82
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,780.79,576.55
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,813.92,597.02
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,839.49,611.13
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,868.26,627.28
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,888.42,639.01
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,905.93,649.14
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,917.4,654.63
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,925.95,658.39
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,812.03,581.67
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,674.93,481.49
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,807.66,579.44
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,919.54,651.9
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,907.41,643.07
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,892.4,633.6
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,873.78,621.9
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,852.34,608.45
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,825.67,591.64
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,796.61,573.25
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,764.15,552.56
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,729.66,530.4
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,690.65,504.78
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,650.12,476.5
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,553.84,405.22
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,482.87,351.54
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,443.69,323.62
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,405.26,295.64
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,363.64,264.98
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,323.69,235.18
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,305.4,216.81
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,268.19,180.24
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,219.09,139.62
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,172.98,102.52
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,124.15,66.64
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,82.51,41.2
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,44.11,31.65
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,37.07,25.65
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,31.78,20.92
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,26.14,15.49
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,12.73,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,26.14,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,70.88,2.75
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,139.15,97.5
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,211.94,159.89
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,272.76,211.12
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,340.03,265.93
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,397.98,312.19
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,459.39,359.36
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,513.29,398.47
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,568.72,437.2
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,616.15,469.45
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,661.5,498.09
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,704.27,524.24
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,746.19,549.22
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,781.02,568.97
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,814.16,587.31
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,837.59,599.12
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,863.85,612.68
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,883.68,624.45
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,900.89,634.71
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,912.18,640.62
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,920.57,644.84
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,796.25,562.83
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,651.5,459.29
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,708.81,500.93
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,758.89,535.98
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,717.83,507.02
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,676.99,478.64
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,765.2,546.25
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,837.01,597.06
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,812.14,580.64
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,783.56,562.55
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,750.29,541.62
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,715.23,519.32
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,677.06,494.34
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,637.65,467.63
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,594.58,436.85
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,550.72,404.79
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,462.88,339.15
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,398.68,291.15
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,353.51,258.07
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,315.76,230.08
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,257.85,188.31
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,212.05,155.92
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,141.14,103.59
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,74.43,53.57
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,63.31,45.09
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,52.17,36.37
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,41.53,29.49
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,30.89,20.44
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,21.71,12.49
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,12.53,4.44
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,6.26,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,7.37,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,14.48,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,48.61,31.42
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,87.43,64.45
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,124.83,95.75
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,164.02,128.04
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,200.08,157.34
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,236.89,186.54
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,343.57,270.67
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,463.41,361.45
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,559.55,432.6
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,659.04,502.87
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,702.01,530.05
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,744.28,556.84
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,736.99,548.88
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,712.88,527.12
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,791.95,581.3
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,863.08,624.87
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,883.15,635.48
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,900.55,644.88
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,911.6,648.98
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,919.67,651.32
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,878.88,624.89
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,823.68,583.35
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,830.48,586.85
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,835.24,588.45
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,865.44,613.7
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,884.76,625.59
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,866.2,613.75
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,844.86,600.58
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,817.76,583.75
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,788.29,565.38
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,755.74,544.28
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,721.13,521.7
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,682.21,497.73
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,641.81,470.6
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,598.89,440.31
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,555.01,408.49
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,419.21,308.68
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,328.55,241.58
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,341.5,250.7
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,342.61,248.35
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,293.3,211.5
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,247.14,177.63
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,192.68,139.14
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,150.06,110.78
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,126.09,92.89
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,102.86,75.59
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,81.52,63.1
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,64.34,48.55
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,48.55,34.84
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,30.22,18.52
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,15.45,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.85,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,18.23,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,76.83,52.21
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,128.84,96.85
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,172.25,133.77
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,218.22,171.86
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,259.93,205.38
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,302.36,238.29
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,430.25,337.17
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,570.78,440.1
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,618.17,470.33
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,665.47,499.62
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,706.99,524.73
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,747.49,548.7
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,688.15,504.35
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,605.14,440.61
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,600.48,435.03
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,584.45,421.25
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,504.88,364.55
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,415.22,300.13
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,438.89,317.12
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,462.21,332.99
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,542.73,389.14
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,615.54,438.52
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,644.71,458.27
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,676.13,479.7
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,688.37,488.06
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,698.96,495.49
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,700.57,497.81
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,700.13,498.83
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,713.56,509.96
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,722.41,517.75
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,662.21,476.16
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,607.66,438.42
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,539.84,391.25
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,480.04,349.07
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,473.97,346.26
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,466.07,341.21
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,444.76,326.78
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,418.84,308.24
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,384.97,282.19
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,347.04,251.44
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,302.35,215.56
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,256.53,178.05
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,199.14,138.23
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,168.89,121.79
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,137.36,98.62
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,108.0,78.14
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,81.38,63.89
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,64.68,49.43
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,47.82,34.63
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,31.8,19.82
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,16.42,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,10.32,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,22.55,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,109.22,75.02
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,190.09,143.5
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,253.12,196.69
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,322.4,253.44
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,285.98,225.62
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,237.2,186.04
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,190.82,148.22
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,141.35,107.22
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,228.86,175.13
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,314.0,237.74
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,375.64,280.64
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,430.37,317.41
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,471.8,344.83
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,513.49,372.08
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,505.15,363.8
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,494.74,354.65
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,442.81,317.89
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,398.25,286.02
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,540.62,385.55
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,682.06,477.89
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,710.25,495.15
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,737.21,512.9
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,829.35,579.83
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,906.18,629.49
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,704.65,498.35
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,498.6,352.88
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,590.83,419.03
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,675.73,475.94
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,735.43,523.53
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,780.11,557.95
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,746.94,537.48
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,712.0,516.31
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,672.95,491.55
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,632.57,464.7
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,587.12,432.69
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,542.86,400.56
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,496.17,365.51
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,449.48,329.49
