Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,559.6,402.96
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,520.48,375.23
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,521.69,378.19
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,507.69,368.38
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,452.33,327.36
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,405.16,291.85
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,360.7,256.37
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,311.89,216.13
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,262.57,176.24
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,215.52,138.05
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,168.07,100.76
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,124.35,69.15
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,82.47,44.72
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,47.23,34.32
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,42.11,29.91
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,36.1,24.46
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,25.37,14.54
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,14.07,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,8.85,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,75.61,35.58
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,156.93,114.06
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,218.22,165.63
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,289.95,223.74
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,349.32,271.63
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,412.82,321.15
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,467.91,362.19
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,525.03,403.33
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,574.19,437.33
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,623.72,470.58
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,665.98,497.25
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,707.51,522.5
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,740.65,541.17
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,774.74,560.17
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,804.65,576.11
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,832.65,590.6
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,852.11,602.19
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,868.93,612.3
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,875.15,614.65
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,883.04,618.25
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,788.21,555.66
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,679.72,478.38
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,782.6,554.97
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,871.96,614.57
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,794.74,562.55
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,712.41,503.45
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,662.69,469.07
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,614.65,435.2
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,582.67,413.82
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,551.72,392.87
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,554.6,396.24
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,554.8,397.33
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,581.27,420.34
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,590.48,429.82
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,546.23,397.53
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,501.68,364.62
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,455.01,329.84
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,405.64,292.15
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,355.33,252.54
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,307.78,214.34
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,259.75,175.32
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,213.09,137.3
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,166.76,101.26
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,124.48,71.17
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,84.03,48.04
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,52.98,39.13
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,45.63,32.81
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,37.87,25.85
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,29.67,17.64
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,20.17,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.81,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,70.08,29.87
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,144.44,105.38
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,203.61,156.32
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,270.32,212.17
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,328.33,259.87
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,390.89,309.51
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,449.33,353.56
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,507.36,395.69
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,556.78,429.99
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,606.74,463.54
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,651.34,492.63
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,695.62,520.16
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,731.46,542.83
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,765.84,564.36
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,795.45,581.37
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,826.51,599.2
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,846.15,608.96
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,863.18,617.09
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,810.74,579.57
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,746.61,530.48
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,714.08,506.92
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,685.4,485.45
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,720.81,510.78
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,757.16,535.78
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,746.93,530.05
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,734.24,523.12
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,375.55,277.42
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,27.12,15.13
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,107.28,76.62
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,186.57,136.1
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,112.77,80.81
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,38.72,24.36
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,197.34,145.62
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,347.2,255.47
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,320.04,235.52
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,293.53,216.65
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,240.64,178.45
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,193.26,143.83
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,113.78,83.57
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,31.88,19.74
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,121.25,88.05
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,195.46,142.37
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,163.71,118.18
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,133.48,95.9
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,104.65,75.7
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,79.83,62.09
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,62.72,47.42
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,45.08,31.99
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,29.61,17.35
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.8,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,10.12,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,20.26,10.54
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,33.8,22.22
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,47.47,33.91
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,64.7,48.41
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,81.83,62.61
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,91.46,70.41
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,101.15,78.15
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,119.18,92.58
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,137.17,106.79
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,139.12,108.0
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,141.23,109.35
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,150.39,116.38
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,159.58,123.41
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,174.98,135.19
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,190.44,146.91
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,207.97,160.44
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,225.46,173.89
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,224.67,173.07
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,223.88,172.32
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,200.6,154.0
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,177.51,135.81
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,191.82,146.75
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,206.02,157.49
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,217.7,166.5
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,229.23,175.4
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,195.8,149.44
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,162.65,123.6
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,180.82,138.2
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,198.75,152.59
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,189.88,145.75
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,181.1,139.01
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,142.18,108.45
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,103.48,77.81
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,103.44,77.97
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,103.4,78.12
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,113.26,86.41
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,122.94,94.63
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,88.05,66.61
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,52.19,37.47
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,48.8,34.82
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,45.4,32.14
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,39.59,27.43
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,33.79,22.66
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,27.5,17.46
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,21.22,13.04
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,15.91,8.25
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,10.6,3.43
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,6.26,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,85.14,27.91
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,180.86,133.33
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,244.62,190.97
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,316.68,253.49
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,376.37,304.69
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,440.11,357.34
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,492.52,399.5
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,548.94,443.35
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,597.38,479.46
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,645.81,513.49
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,687.46,540.26
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,727.88,565.52
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,758.26,585.17
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,791.25,606.53
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,819.15,622.88
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,844.77,637.49
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,864.2,649.0
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,880.81,658.63
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,794.91,595.65
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,685.97,510.03
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,683.77,507.98
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,680.22,504.4
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,645.9,477.64
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,607.91,448.58
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,462.17,343.59
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,316.14,235.31
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,329.52,245.71
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,342.79,255.53
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,476.66,357.27
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,599.19,446.96
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,526.87,393.13
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,458.78,342.88
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,488.13,366.53
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,510.24,383.49
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,393.18,296.3
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,290.67,219.36
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,323.54,245.03
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,344.53,259.76
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,175.32,131.45
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,20.28,10.83
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,115.76,84.29
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,195.05,142.08
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,160.29,114.51
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,126.97,89.53
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,84.84,56.4
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,44.24,32.63
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,38.93,27.86
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,33.31,22.5
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,22.96,11.47
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,15.73,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,75.85,18.58
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,163.45,119.45
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,228.27,176.94
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,301.72,239.48
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,362.65,290.55
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,427.87,343.07
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,483.06,385.42
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,540.05,427.47
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,589.32,463.2
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,636.57,496.4
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,678.72,523.98
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,719.77,550.34
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,755.42,572.19
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,789.32,592.57
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,817.5,609.26
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,843.4,624.37
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,858.18,632.42
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,874.77,641.81
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,885.7,646.71
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,893.66,649.82
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,896.37,650.92
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,896.0,650.2
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,890.58,645.08
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,882.1,638.15
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,868.52,629.31
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,852.0,618.69
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,773.7,564.7
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,697.01,506.99
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,501.88,369.57
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,322.25,237.08
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,510.83,383.14
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,675.1,501.77
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,634.61,471.85
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,592.73,441.82
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,477.93,356.14
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,395.92,294.3
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,331.2,247.06
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,277.25,207.51
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,299.17,219.08
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,299.98,209.09
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,249.29,166.54
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,197.62,123.9
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,148.82,85.82
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,103.84,54.89
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,61.14,33.56
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,40.22,29.04
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,35.15,24.47
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,29.77,19.35
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,19.52,8.19
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,10.81,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,80.79,12.79
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,173.56,127.0
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,239.58,186.32
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,314.39,250.18
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,375.23,300.91
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,440.25,352.66
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,495.99,395.24
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,551.35,435.83
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,600.96,471.7
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,650.58,505.92
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,693.98,533.13
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,736.36,559.04
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,771.72,579.94
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,800.73,596.25
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,828.53,612.04
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,853.92,626.12
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,873.79,637.28
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,890.8,646.6
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,901.57,650.67
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,909.24,652.87
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,911.46,653.0
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,910.48,651.27
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,904.11,644.99
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,894.57,636.9
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,881.05,627.06
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,864.48,615.41
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,841.25,599.11
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,815.5,581.38
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,785.88,561.75
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,753.9,540.62
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,718.08,516.97
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,680.28,490.4
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,638.96,460.97
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,596.28,430.08
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,550.26,396.82
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,500.3,360.03
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,450.84,322.54
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,401.51,284.08
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,350.13,243.25
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,299.81,202.4
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,248.01,160.69
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,195.29,118.71
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,146.47,81.81
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,101.47,52.17
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,58.38,32.27
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,40.55,28.91
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,35.03,24.0
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,29.15,18.46
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,19.33,6.94
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.81,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,83.21,3.68
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,180.72,130.58
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,246.25,190.01
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,320.23,253.13
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,381.14,304.46
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,446.19,356.91
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,501.12,398.81
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,555.25,438.33
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,605.66,474.62
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,656.06,509.27
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,698.24,536.39
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,739.14,562.16
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,774.46,582.87
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,803.36,598.78
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,830.93,613.49
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,856.0,626.25
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,875.73,634.8
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,892.58,641.25
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,903.2,644.07
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,910.73,644.9
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,913.33,644.58
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,912.72,642.36
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,906.14,635.26
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,896.4,626.37
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,882.33,618.4
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,865.22,608.61
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,842.5,595.92
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,817.0,581.34
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,787.43,563.45
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,755.45,543.87
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,719.24,520.24
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,681.03,493.52
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,639.18,465.55
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,595.92,435.69
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,548.97,401.44
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,501.31,365.63
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,447.96,324.56
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,397.95,284.73
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,345.73,242.37
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,294.82,200.25
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,243.18,157.78
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,193.96,117.89
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,141.54,78.29
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,96.43,49.07
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,53.63,30.15
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,39.12,27.55
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,33.98,23.0
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,28.53,17.83
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,18.15,4.86
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,8.85,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,64.3,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,139.26,98.59
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,202.74,154.5
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,277.05,216.71
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,337.74,267.23
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,402.85,319.44
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,460.18,363.22
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,520.01,407.11
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,569.13,441.37
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,618.62,474.66
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,662.36,502.62
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,703.29,527.2
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,739.07,547.79
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,773.15,566.72
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,802.05,581.72
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,828.89,595.01
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,844.18,603.49
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,861.28,613.32
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,872.6,618.27
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,880.99,621.5
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,883.47,623.0
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,882.87,622.73
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,877.74,618.48
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,869.54,612.45
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,855.36,603.5
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,838.28,592.83
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,778.49,554.21
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,719.31,511.57
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,551.25,395.64
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,397.89,285.7
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,480.44,347.3
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,551.03,397.66
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,571.13,414.37
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,574.39,418.08
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,529.05,384.46
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,482.99,349.74
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,434.08,312.53
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,385.41,274.38
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,334.99,233.59
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,285.69,192.94
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,232.18,149.5
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,184.06,110.87
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,136.42,75.4
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,92.79,47.81
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,51.44,30.61
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,40.31,28.39
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,34.3,23.11
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,27.9,17.09
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,13.58,0.8
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,68.96,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,152.32,106.84
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,215.47,163.32
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,287.3,223.47
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,347.34,272.93
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,411.77,323.61
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,466.74,364.38
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,523.57,404.51
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,572.24,438.06
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,618.94,469.19
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,660.68,493.96
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,701.46,517.16
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,736.54,538.15
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,769.88,557.79
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,799.16,575.15
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,822.13,588.38
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,841.26,600.42
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,857.63,610.8
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,867.46,615.86
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,874.23,619.1
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,876.58,619.97
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,875.85,619.06
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,868.18,614.36
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,857.53,607.91
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,843.87,599.2
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,827.33,588.75
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,803.05,572.58
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,776.57,555.05
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,748.35,537.15
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,717.29,517.3
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,681.09,492.86
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,643.64,466.96
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,602.93,439.09
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,561.18,409.71
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,515.88,376.14
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,468.15,340.12
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,420.47,303.8
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,373.37,266.9
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,324.14,227.39
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,277.42,189.38
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,229.19,150.61
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,183.94,114.94
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,139.63,82.98
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,100.63,59.08
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,62.81,47.2
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,52.23,38.34
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,41.46,29.0
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,30.1,18.69
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,15.17,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,54.45,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,118.73,81.85
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,176.61,133.17
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,242.46,188.11
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,300.15,235.61
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,366.81,288.43
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,431.6,337.3
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,500.13,386.95
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,548.97,420.03
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,598.29,452.23
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,605.8,452.9
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,603.05,446.7
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,677.63,498.29
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,749.33,543.96
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,670.62,484.9
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,572.85,411.45
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,584.48,419.26
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,587.69,420.67
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,680.68,485.3
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,773.26,547.07
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,759.5,535.95
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,743.73,524.63
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,795.18,561.57
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,839.21,589.8
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,825.24,580.46
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,808.61,570.1
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,786.52,556.8
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,762.18,542.03
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,734.09,523.77
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,704.02,503.36
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,669.56,480.19
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,633.51,455.54
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,593.82,427.57
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,550.89,396.88
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,506.6,364.78
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,462.03,331.64
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,415.11,296.42
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,368.88,260.74
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,320.18,222.15
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,273.14,184.27
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,225.57,146.52
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,181.06,111.97
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,136.59,80.26
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,96.83,56.31
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,59.3,44.04
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,51.66,37.65
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,41.24,28.62
