Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,30.27,18.52
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.27,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,46.5,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,109.87,74.83
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,169.31,127.4
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,236.93,183.64
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,295.11,231.4
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,358.19,281.4
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,412.33,322.45
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,469.01,363.88
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,522.12,400.83
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,573.04,434.98
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,616.23,462.99
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,658.93,489.94
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,694.41,511.94
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,728.57,532.34
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,761.76,550.97
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,791.2,566.9
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,810.91,579.35
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,828.09,590.34
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,838.14,596.15
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,845.34,600.23
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,848.41,602.06
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,848.6,602.2
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,747.81,533.46
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,643.67,458.19
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,463.53,334.41
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,288.01,208.02
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,453.29,329.45
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,606.95,436.4
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,477.99,345.1
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,357.43,258.53
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,379.83,275.67
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,399.89,290.44
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,424.45,309.06
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,444.56,323.85
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,402.79,293.77
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,363.23,265.28
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,246.35,180.87
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,143.96,105.6
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,191.42,140.71
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,227.04,165.33
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,187.41,136.71
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,148.91,109.37
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,134.16,92.5
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,107.96,70.21
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,77.5,59.42
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,65.08,48.96
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,48.85,34.87
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,31.97,19.55
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,16.42,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,46.06,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,125.1,84.73
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,185.63,139.97
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,255.49,198.65
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,264.48,208.65
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,257.88,204.46
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,370.23,294.63
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,493.81,390.56
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,473.37,371.34
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,435.96,339.36
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,531.93,411.56
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,630.84,482.75
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,646.38,489.66
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,662.07,496.86
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,643.14,478.29
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,611.28,451.22
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,635.52,466.86
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,658.57,481.05
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,611.65,444.68
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,556.54,403.23
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,548.2,396.8
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,539.24,389.66
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,538.18,388.68
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,536.55,387.31
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,570.52,411.42
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,602.16,433.33
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,492.47,355.72
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,386.84,280.03
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,453.59,328.81
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,514.48,371.13
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,538.14,388.77
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,553.17,400.1
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,502.66,364.58
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,454.7,331.02
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,468.92,342.21
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,463.57,336.42
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,415.0,298.27
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,366.83,259.79
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,300.2,210.35
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,253.34,177.25
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,218.11,144.53
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,167.95,99.47
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,121.13,65.84
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,78.21,41.14
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,43.42,31.17
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,39.92,28.1
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,32.88,21.76
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,25.38,14.16
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,12.6,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,43.8,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,120.49,81.13
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,182.06,138.49
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,253.03,199.07
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,313.43,250.29
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,381.68,306.1
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,283.25,227.02
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,154.06,119.94
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,102.75,78.35
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,55.09,39.31
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,262.49,206.95
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,482.85,373.0
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,616.0,471.95
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,755.15,569.37
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,782.26,584.06
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,810.11,599.97
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,772.93,570.99
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,723.0,530.8
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,750.12,547.87
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,775.47,562.89
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,744.58,539.38
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,711.56,514.9
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,631.62,456.63
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,553.23,399.02
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,631.62,456.62
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,703.24,507.04
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,692.28,499.29
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,679.34,490.85
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,693.74,503.88
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,699.1,510.06
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,579.36,423.22
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,479.32,349.27
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,445.6,326.66
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,412.8,303.96
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,345.44,255.38
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,287.35,213.21
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,267.37,199.21
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,247.13,184.61
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,222.52,166.25
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,198.48,148.22
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,173.38,129.4
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,148.82,110.89
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,124.13,92.2
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,100.48,74.38
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,79.17,61.49
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,63.03,47.74
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,44.07,31.17
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,24.82,13.44
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,12.78,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,37.55,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,106.33,69.78
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,169.25,127.57
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,241.77,188.49
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,179.9,141.85
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,92.56,70.62
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,290.53,232.22
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,490.01,385.15
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,540.58,420.27
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,591.78,455.72
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,637.03,485.35
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,682.05,513.78
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,718.2,535.61
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,752.83,556.14
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,691.49,509.32
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,615.41,451.16
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,734.19,536.18
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,844.76,607.2
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,757.45,544.75
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,658.15,471.56
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,768.72,552.13
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,864.78,614.68
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,859.66,609.46
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,851.48,603.53
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,836.89,594.29
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,819.42,583.34
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,799.08,570.63
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,775.8,556.05
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,746.11,537.3
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,714.12,516.89
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,678.7,492.67
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,641.33,466.62
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,599.26,436.4
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,553.47,403.01
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,507.12,368.61
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,460.25,332.83
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,410.62,294.68
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,361.4,255.64
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,310.74,214.29
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,261.53,173.52
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,207.62,129.94
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,159.66,92.44
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,112.82,59.92
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,70.42,37.51
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,42.39,30.36
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,38.82,27.22
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,31.22,20.38
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,23.08,11.57
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,14.25,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,47.09,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,127.09,81.88
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,192.68,144.48
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,267.47,207.31
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,328.66,258.0
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,394.61,310.37
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,449.8,352.67
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,507.11,394.88
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,556.29,429.3
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,605.84,462.49
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,646.33,488.22
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,688.36,513.25
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,723.17,532.62
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,756.22,550.35
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,786.55,564.7
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,811.01,574.86
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,829.79,585.31
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,845.74,594.1
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,856.33,598.46
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,863.89,601.11
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,864.93,602.0
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,862.83,601.15
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,856.47,597.41
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,846.97,591.78
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,832.09,583.3
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,814.23,573.01
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,791.37,560.17
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,765.86,545.5
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,605.61,435.31
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,463.32,331.72
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,511.39,369.24
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,547.62,396.23
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,552.7,401.46
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,545.31,396.64
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,350.76,256.81
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,207.98,152.19
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,291.31,212.03
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,351.26,247.56
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,300.44,205.45
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,251.16,164.6
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,201.42,124.27
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,151.21,85.3
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,104.74,53.77
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,63.06,32.97
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,38.85,27.22
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,35.51,24.27
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,28.7,18.1
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,21.42,9.56
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,13.27,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,47.43,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,127.65,80.26
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,193.05,145.12
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,266.97,208.58
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,327.71,260.55
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,393.24,314.65
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,448.61,358.48
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,506.05,402.24
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,458.23,362.02
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,388.91,304.54
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,374.42,290.67
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,363.41,278.94
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,482.06,368.91
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,607.03,459.33
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,629.87,471.44
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,650.89,482.68
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,744.57,551.04
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,835.13,610.51
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,844.95,613.76
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,851.72,615.79
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,849.77,613.08
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,848.48,610.98
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,841.08,604.23
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,830.75,595.78
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,738.37,531.71
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,643.68,462.09
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,702.59,506.88
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,748.14,539.6
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,718.69,519.37
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,687.21,497.57
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,650.92,472.5
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,613.34,446.08
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,572.36,417.64
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,530.53,387.8
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,482.67,352.31
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,437.39,317.66
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,358.33,259.88
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,301.15,219.48
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,282.34,200.49
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,248.97,167.64
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,202.12,130.4
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,158.78,97.53
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,116.67,69.81
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,80.57,51.72
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,58.63,43.98
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,49.76,36.27
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,36.61,24.55
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,24.08,10.32
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,14.25,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,25.23,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,69.39,41.02
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,129.68,97.11
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,194.84,152.39
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,259.04,206.24
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,322.7,258.45
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,379.14,303.57
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,438.89,349.88
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,488.11,386.49
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,538.53,422.85
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,583.66,453.69
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,632.78,486.34
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,668.6,509.2
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,703.18,530.7
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,735.21,550.71
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,765.84,568.58
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,785.07,579.26
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,801.89,588.36
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,813.63,593.46
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,820.57,595.49
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,727.86,527.38
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,628.0,452.49
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,534.97,387.02
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,444.73,321.92
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,474.38,343.74
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,504.13,364.58
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,492.19,356.13
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,479.99,347.81
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,525.6,381.7
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,563.73,409.27
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,537.9,391.46
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,511.39,373.39
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,497.88,364.65
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,476.25,349.43
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,443.47,325.43
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,407.64,298.33
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,375.58,272.85
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,334.43,238.55
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,286.25,198.99
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,240.19,160.89
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,192.93,122.97
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,149.06,89.53
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,106.34,61.18
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,69.01,43.21
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,50.61,37.38
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,43.49,31.11
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,32.23,20.94
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,20.38,6.57
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,12.78,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,36.55,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,100.87,58.93
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,165.9,124.08
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,238.35,185.82
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,161.49,127.6
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,62.33,46.15
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,85.84,65.33
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,109.27,83.86
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,138.12,106.57
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,167.15,128.96
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,189.05,145.1
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,211.1,161.06
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,254.31,193.27
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,291.04,219.93
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,274.22,206.02
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,251.18,187.81
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,279.55,208.71
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,314.26,233.8
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,422.89,313.12
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,536.81,392.56
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,535.99,390.48
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,534.5,388.85
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,564.47,409.41
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,592.89,428.39
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,569.93,411.82
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,546.99,395.65
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,499.41,361.71
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,453.25,328.63
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,516.17,375.7
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,569.84,414.57
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,539.32,393.1
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,508.76,371.9
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,526.29,387.2
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,528.33,389.17
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,480.08,352.51
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,433.93,316.46
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,384.72,277.48
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,336.0,237.77
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,255.22,179.95
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,211.89,154.22
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,180.08,129.87
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,149.0,106.32
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,118.44,84.0
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,89.19,64.43
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,55.9,41.61
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,33.79,22.78
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,26.36,15.95
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,18.4,3.59
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,11.3,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,32.55,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,90.54,49.78
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,148.77,110.08
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,211.1,163.09
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,265.08,208.28
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,323.7,255.44
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,368.03,288.96
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,412.49,320.88
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,439.54,339.59
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,463.02,355.12
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,498.25,378.71
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,532.12,400.62
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,574.43,429.57
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,616.77,457.99
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,637.16,470.63
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,655.4,481.89
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,608.65,446.96
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,558.08,409.31
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,526.42,385.66
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,493.55,360.79
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,381.39,280.58
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,273.01,200.99
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,319.87,235.21
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,362.28,265.16
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,480.01,351.38
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,591.07,429.8
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,459.31,335.76
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,334.3,244.83
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,363.28,266.75
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,390.34,286.5
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,403.14,296.25
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,411.2,302.51
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,342.81,253.43
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,276.69,205.52
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,221.74,165.07
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,164.78,122.47
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,218.82,163.53
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,261.92,194.77
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,187.69,139.59
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,119.41,89.18
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,104.73,78.18
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,90.11,66.95
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,75.55,55.56
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,61.07,44.0
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,47.16,34.5
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,32.83,22.05
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,21.23,11.68
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,9.64,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.91,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,10.32,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,20.73,6.85
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,46.89,31.73
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,76.46,56.71
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,106.15,81.69
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,136.47,106.82
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,127.86,99.48
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,113.72,87.33
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,62.83,45.96
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,15.44,7.09
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,68.65,50.39
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,123.24,93.48
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,168.21,128.32
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,213.5,162.68
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,290.03,220.04
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,360.98,271.33
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,374.72,280.34
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,388.26,289.6
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,422.2,313.61
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,455.63,336.83
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,473.59,349.36
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,495.38,364.62
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,561.71,412.14
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,628.53,458.39
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,606.12,441.78
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,583.5,425.86
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,662.71,488.0
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,725.55,535.02
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,696.09,515.9
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,664.47,494.71
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,628.61,469.81
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,589.41,441.89
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,526.34,394.68
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,474.16,355.05
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,390.04,292.68
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,321.57,242.1
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,331.17,246.1
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,320.35,229.94
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,268.72,186.62
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,222.58,147.76
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,175.29,109.35
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,131.39,76.16
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,89.39,50.09
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,53.56,40.54
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,45.1,33.16
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,38.4,27.02
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,27.75,16.97
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,16.52,0.0
