Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,10.32,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,41.45,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,110.57,53.98
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,179.44,133.51
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,253.8,198.29
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,313.72,250.54
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,378.75,305.38
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,432.85,349.93
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,489.01,394.63
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,426.83,342.81
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,333.12,264.82
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,275.5,217.53
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,214.36,166.67
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,306.85,239.35
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,402.21,311.85
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,360.38,277.64
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,324.75,248.42
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,430.3,328.78
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,529.26,401.62
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,330.62,252.1
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,128.21,94.75
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,308.08,233.78
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,489.35,367.35
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,414.29,310.28
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,345.07,257.82
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,308.58,230.87
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,275.51,206.19
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,383.92,288.49
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,486.37,364.06
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,357.2,268.85
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,233.95,175.94
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,325.61,246.67
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,409.17,309.3
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,298.42,226.41
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,193.45,146.53
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,312.88,239.33
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,409.77,308.01
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,249.92,186.61
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,140.61,106.68
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,189.79,136.55
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,217.59,144.43
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,170.76,106.21
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,127.38,73.65
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,84.84,47.24
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,47.46,35.15
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,42.26,30.55
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,36.15,24.92
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,28.3,17.1
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,22.58,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,12.29,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,8.36,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,16.41,2.83
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,38.02,24.79
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,58.93,42.82
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,84.51,64.54
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,110.67,86.57
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,141.9,112.19
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,168.58,133.66
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,214.71,171.12
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,262.23,209.23
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,230.92,182.59
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,192.1,149.93
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,147.3,113.55
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,103.86,78.25
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,74.99,54.85
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,46.43,31.76
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,141.67,107.62
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,238.66,183.14
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,270.77,207.66
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,302.68,231.96
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,308.02,235.76
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,317.24,242.59
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,185.27,140.91
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,59.07,41.47
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,224.07,171.56
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,385.81,294.71
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,400.97,306.08
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,414.98,316.88
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,330.7,252.9
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,250.02,190.93
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,305.41,234.25
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,357.98,274.6
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,318.38,244.27
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,280.48,215.35
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,290.13,223.07
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,296.15,227.45
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,167.54,127.84
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,39.61,26.62
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,60.41,43.68
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,81.06,60.59
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,71.06,52.74
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,60.89,44.65
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,50.24,35.94
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,39.59,28.67
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,29.92,20.18
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,20.26,11.6
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,12.53,4.33
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.82,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.46,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.49,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.96,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.41,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.85,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,5.78,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,7.71,0.82
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,9.16,2.03
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,10.61,3.21
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,12.54,4.78
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,14.48,6.33
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,17.86,9.06
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,21.25,11.76
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,68.18,49.71
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,115.81,87.43
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,109.75,82.2
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,103.78,77.15
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,194.91,148.21
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,286.95,217.79
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,295.05,222.9
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,308.15,231.94
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,212.92,159.89
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,124.19,91.6
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,108.09,79.03
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,92.05,66.44
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,94.47,68.33
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,96.88,70.2
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,97.34,70.59
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,97.81,70.99
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,155.65,115.75
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,212.57,159.15
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,206.03,154.23
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,199.54,149.5
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,321.57,243.51
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,427.85,321.63
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,421.6,315.7
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,400.7,296.61
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,350.12,255.36
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,303.09,216.0
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,175.45,123.3
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,95.71,71.42
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,83.4,62.0
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,71.13,52.37
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,70.27,46.27
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,54.85,41.43
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,47.1,34.58
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,38.94,27.11
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,28.08,16.09
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.71,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,37.71,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,100.18,30.4
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,171.83,125.18
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,247.67,191.16
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,307.34,242.81
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,372.35,296.99
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,233.34,187.46
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,49.27,34.96
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,109.2,83.77
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,171.83,133.25
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,158.17,121.52
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,144.8,110.22
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,238.83,183.61
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,329.91,252.12
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,378.93,287.75
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,435.47,328.23
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,385.85,290.18
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,342.62,256.94
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,397.56,297.13
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,452.01,335.72
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,646.4,482.2
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,818.65,599.98
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,811.42,592.17
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,801.09,584.06
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,785.65,573.87
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,767.26,561.81
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,744.9,547.16
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,719.81,530.69
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,689.61,510.42
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,657.09,486.98
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,621.01,460.01
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,582.94,431.18
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,541.33,399.84
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,498.46,366.84
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,452.97,331.25
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,406.78,294.14
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,358.01,254.73
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,305.71,211.72
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,255.22,169.14
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,206.04,127.85
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,156.72,88.73
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,110.38,55.81
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,65.4,31.63
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,35.55,24.57
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,29.13,19.04
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,25.63,15.74
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,18.19,7.96
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,12.78,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,41.4,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,108.31,23.82
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,181.56,131.67
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,258.39,198.82
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,319.13,251.36
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,385.13,306.05
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,438.14,347.89
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,495.58,390.87
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,543.94,425.52
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,592.38,458.78
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,634.32,484.96
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,675.2,508.32
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,704.2,524.4
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,735.22,541.54
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,762.02,554.33
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,786.45,565.23
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,803.77,573.59
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,818.16,580.07
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,827.06,581.9
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,832.8,581.81
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,833.07,581.38
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,830.11,579.16
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,821.64,572.53
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,810.01,564.14
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,793.9,554.25
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,774.79,542.6
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,748.97,526.46
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,720.83,508.85
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,689.89,489.3
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,656.71,467.09
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,575.43,409.82
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,507.47,361.34
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,508.03,362.76
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,496.1,353.17
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,446.41,315.77
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,399.39,279.54
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,350.34,241.25
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,301.96,202.62
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,252.54,162.98
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,202.44,123.28
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,154.4,87.24
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,109.87,57.25
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,67.82,36.23
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,44.57,31.72
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,38.74,26.72
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,32.57,21.1
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,21.38,9.49
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,12.78,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,23.48,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,65.2,5.17
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,131.15,94.26
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,196.78,151.51
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,255.87,202.11
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,320.95,256.33
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,194.63,156.21
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,37.66,25.58
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,50.24,35.89
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,62.83,45.96
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,85.23,63.67
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,108.17,81.42
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,125.57,94.63
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,142.93,107.61
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,148.67,111.46
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,154.43,115.31
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,144.26,107.2
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,134.25,99.28
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,134.65,99.17
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,135.06,99.04
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,142.24,104.33
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,149.39,109.55
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,164.51,120.52
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,179.5,131.23
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,158.9,115.89
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,138.48,100.75
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,153.33,111.89
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,167.99,122.66
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,155.33,113.23
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,142.85,104.02
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,163.23,119.49
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,183.16,134.42
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,182.09,133.92
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,180.93,133.49
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,167.04,123.39
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,153.42,113.52
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,134.52,99.64
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,115.69,85.61
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,88.61,64.89
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,60.89,43.24
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,103.81,68.3
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,122.19,75.72
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,83.57,54.38
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,61.87,46.88
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,50.58,37.12
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,40.52,27.95
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,24.47,10.79
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,8.85,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,13.72,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,33.4,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,96.22,68.25
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,153.11,117.81
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,210.06,166.59
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,272.34,219.08
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,187.69,150.98
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,78.05,59.3
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,91.47,70.15
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,104.86,80.69
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,85.24,64.34
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,66.72,48.99
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,65.27,47.58
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,63.83,46.18
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,77.41,56.85
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,91.0,67.41
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,117.06,87.86
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,143.14,108.14
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,160.41,121.25
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,177.63,134.22
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,226.08,171.05
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,274.26,206.99
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,407.66,307.61
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,529.83,396.13
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,396.24,297.43
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,263.58,197.52
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,235.2,176.53
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,207.17,155.39
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,292.39,220.52
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,373.42,280.88
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,409.08,308.22
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,439.35,331.0
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,301.46,228.03
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,177.59,133.72
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,237.31,179.91
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,287.43,217.19
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,258.3,194.99
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,229.74,173.19
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,123.89,91.94
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,13.51,5.38
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,76.93,48.34
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,119.76,76.59
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,82.14,55.66
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,62.93,48.38
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,53.02,39.53
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,38.96,26.76
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,22.87,8.34
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.88,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.89,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,9.64,1.85
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,16.39,7.82
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,25.57,15.68
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,34.75,23.49
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,43.94,31.2
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,53.14,38.81
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,89.95,69.04
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,127.83,99.52
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,117.22,90.36
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,107.19,81.86
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,133.7,102.81
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,160.2,123.38
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,165.59,127.03
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,171.04,130.8
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,154.01,117.01
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,137.21,103.52
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,224.6,170.89
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,317.38,239.67
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,294.98,222.26
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,277.94,209.4
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,255.71,192.42
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,233.73,175.62
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,232.78,174.96
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,231.82,174.24
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,408.22,308.05
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,571.69,423.98
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,592.38,439.22
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,604.49,449.01
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,521.52,387.26
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,450.06,334.0
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,425.65,316.93
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,399.68,297.93
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,355.02,264.58
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,316.95,236.04
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,300.1,220.66
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,272.27,195.07
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,220.56,157.5
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,181.54,131.36
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,151.02,109.17
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,123.49,89.94
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,94.68,70.2
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,77.35,60.48
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,57.8,43.45
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,37.72,25.57
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,19.67,4.56
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,16.64,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,43.11,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,115.19,81.33
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,180.43,139.23
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,239.46,189.71
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,304.48,243.39
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,358.1,285.57
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,414.6,327.69
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,299.42,237.12
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,154.7,119.72
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,226.58,176.64
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,294.67,227.89
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,377.32,290.4
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,455.34,348.0
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,512.16,388.33
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,562.22,423.43
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,535.8,402.22
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,500.22,374.93
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,482.65,360.79
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,464.21,345.9
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,483.91,360.39
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,502.8,374.05
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,441.52,328.53
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,385.52,286.61
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,346.1,257.79
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,306.38,228.44
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,301.07,224.78
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,295.56,220.88
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,376.51,282.12
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,450.74,336.56
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,465.69,348.24
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,474.63,355.15
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,392.01,294.06
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,320.21,241.0
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,216.36,163.27
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,118.12,88.16
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,105.75,78.98
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,93.41,69.59
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,129.99,97.66
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,160.73,120.48
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,135.8,101.56
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,112.13,83.86
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,88.34,66.05
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,68.9,53.11
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,51.99,38.32
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,32.09,20.64
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,16.41,0.59
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,8.36,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,59.28,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,129.16,89.16
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,197.41,150.35
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,257.29,202.4
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,325.46,260.11
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,233.99,188.05
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,114.68,89.0
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,153.4,120.5
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,199.6,157.21
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,253.11,199.37
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,308.05,241.84
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,394.14,308.45
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,483.68,375.72
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,464.74,358.45
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,450.36,344.95
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,481.66,367.91
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,512.57,390.2
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,450.97,341.95
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,383.29,289.28
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,290.0,219.38
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,196.16,147.64
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,162.87,122.11
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,129.89,96.53
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,217.29,164.1
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,303.58,229.25
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,405.26,306.22
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,498.0,374.29
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,490.73,369.6
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,480.76,363.24
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,450.36,340.63
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,419.8,317.85
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,256.35,194.99
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,103.34,76.56
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,176.07,133.74
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,242.96,184.95
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,231.14,175.68
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,217.22,164.56
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,212.21,153.02
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,188.49,124.53
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,145.54,92.38
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,106.92,67.33
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,70.5,55.0
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,59.72,45.52
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,49.27,36.12
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,35.06,22.92
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,18.05,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
