Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,50.4,28.36
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,37.51,27.11
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,31.53,21.5
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,25.32,14.9
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,12.22,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,7.37,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,14.68,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,51.3,32.18
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,82.23,60.76
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,111.3,86.27
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,141.14,112.2
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,168.28,135.37
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,195.7,158.3
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,219.51,178.21
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,243.29,197.8
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,244.85,198.39
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,240.26,193.87
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,275.08,221.64
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,305.14,245.24
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,365.55,293.58
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,421.3,337.42
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,436.08,348.51
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,445.25,355.32
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,345.86,275.65
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,248.48,196.66
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,262.64,208.17
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,275.71,218.5
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,274.29,216.82
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,272.11,214.5
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,253.69,199.68
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,235.77,185.31
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,229.1,179.55
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,219.72,171.37
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,217.75,167.36
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,207.99,156.17
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,180.52,133.19
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,153.71,111.13
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,125.33,88.81
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,98.09,68.67
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,71.77,51.5
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,54.84,41.96
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,41.68,30.04
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,28.09,17.0
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,14.43,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,40.16,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,90.09,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,165.17,108.96
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,234.95,178.54
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,285.66,225.44
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,339.2,273.27
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,382.05,311.47
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,425.24,348.77
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,458.76,377.12
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,491.07,403.63
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,515.13,422.96
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,539.53,441.98
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,556.86,455.69
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,571.53,467.05
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,580.38,472.79
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,586.26,476.03
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,586.36,475.51
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,583.38,472.46
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,575.68,464.85
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,564.92,454.67
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,548.59,440.69
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,529.4,424.16
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,506.07,403.24
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,480.23,379.97
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,450.69,353.94
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,419.05,325.66
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,383.12,293.39
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,345.71,259.32
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,305.76,222.73
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,265.09,185.36
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,221.17,145.93
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,174.78,105.73
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,130.5,70.85
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,88.2,42.65
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,46.47,23.84
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,29.53,20.74
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,25.49,16.84
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,21.38,12.1
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,10.27,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,7.37,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,83.41,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,155.81,102.07
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,223.75,172.3
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,274.44,219.76
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,328.2,268.29
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,370.45,305.84
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,413.06,342.32
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,447.03,371.31
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,479.9,398.55
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,505.36,418.41
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,526.67,434.45
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,544.24,448.46
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,559.27,460.2
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,568.58,466.37
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,574.99,470.09
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,575.73,470.29
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,573.45,467.99
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,566.0,460.62
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,555.56,450.73
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,540.65,437.8
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,522.9,422.32
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,501.09,402.66
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,476.56,380.4
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,446.85,354.07
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,415.06,325.49
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,379.66,293.47
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,342.76,259.59
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,303.17,223.02
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,262.86,185.66
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,217.16,144.4
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,174.39,106.84
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,130.0,71.39
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,87.59,42.76
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,46.65,24.41
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,30.51,21.81
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,26.01,17.46
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,21.4,12.22
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,10.28,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,22.61,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,119.5,76.4
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,218.58,168.26
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,268.79,215.22
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,319.97,261.8
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,334.91,277.82
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,342.89,286.65
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,374.41,313.63
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,405.48,339.28
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,464.44,387.01
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,523.63,433.64
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,541.11,446.68
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,556.05,457.64
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,510.7,420.01
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,457.62,376.37
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,450.9,370.21
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,442.51,362.34
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,500.71,407.89
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,549.95,444.35
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,436.14,353.25
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,327.93,266.25
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,324.14,263.46
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,318.99,258.78
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,280.67,227.69
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,245.3,199.26
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,228.76,185.31
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,211.83,170.91
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,224.39,176.26
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,223.43,168.05
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,191.31,139.76
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,160.07,112.99
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,126.2,85.45
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,93.49,61.45
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,62.12,43.23
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,45.68,35.83
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,35.42,26.08
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,24.76,15.17
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,12.42,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.86,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,21.59,9.76
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,36.21,25.36
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,54.47,42.08
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,72.33,58.27
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,89.38,73.42
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,106.58,88.44
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,122.72,102.48
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,139.04,116.51
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,151.57,126.87
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,164.1,137.1
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,192.88,161.31
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,217.54,181.73
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,200.52,166.63
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,180.64,149.34
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,209.68,173.6
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,235.18,194.48
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,257.22,212.04
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,278.34,228.59
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,250.05,205.06
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,222.79,182.63
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,170.68,139.71
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,120.56,97.96
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,102.77,83.31
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,85.06,68.43
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,95.91,77.91
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,106.54,87.15
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,121.55,99.99
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,135.42,111.75
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,122.65,101.04
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,110.11,90.52
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,95.31,78.03
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,80.81,65.59
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,65.86,52.31
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,51.37,41.43
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,36.96,27.71
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,22.21,13.13
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,11.09,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.69,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,102.66,59.39
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,188.93,142.59
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,238.65,188.01
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,292.3,235.16
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,335.25,272.45
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,379.33,309.44
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,412.15,337.95
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,446.17,366.66
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,473.61,388.83
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,499.45,409.16
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,517.08,423.07
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,532.34,434.83
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,541.55,441.63
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,548.06,446.12
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,549.07,446.02
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,547.25,443.59
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,539.67,435.98
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,529.3,426.07
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,514.67,413.26
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,497.42,398.16
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,475.55,379.32
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,451.44,358.32
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,406.12,321.41
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,361.89,285.25
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,316.13,247.79
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,277.05,216.31
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,268.55,202.42
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,247.06,175.63
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,206.72,139.64
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,167.65,106.01
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,124.59,71.97
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,86.61,46.43
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,49.72,29.07
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,34.98,25.96
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,29.34,20.47
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,23.48,13.93
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,11.35,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.44,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.89,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.82,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,6.75,0.27
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,8.67,2.01
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,10.61,3.75
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,12.05,5.04
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,13.5,6.31
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,41.04,30.59
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,68.64,54.68
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,53.14,41.05
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,37.67,27.45
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,33.32,23.55
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,28.97,19.68
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,24.14,15.44
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,19.31,11.22
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,67.2,52.77
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,115.24,93.96
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,125.31,102.49
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,135.29,110.99
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,143.24,117.56
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,151.05,124.02
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,84.61,67.52
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,17.38,9.51
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,17.86,9.94
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,18.34,10.36
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,40.08,29.39
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,61.86,48.45
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,56.04,43.46
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,50.23,38.46
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,81.52,53.44
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,94.06,56.37
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,60.07,39.55
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,46.48,36.53
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,36.7,27.18
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,28.13,17.94
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,14.08,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,52.71,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,127.15,65.51
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,201.62,151.47
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,252.43,199.28
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,304.51,246.11
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,349.17,286.07
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,394.8,325.66
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,429.64,355.52
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,463.54,383.73
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,490.4,404.89
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,515.48,424.01
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,531.04,435.18
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,546.23,445.62
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,556.07,451.78
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,563.08,455.52
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,564.21,454.61
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,562.37,451.18
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,555.16,442.94
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,545.01,432.3
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,530.45,418.52
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,513.09,402.33
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,490.65,381.73
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,465.73,358.99
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,437.1,334.95
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,406.48,308.8
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,371.52,279.04
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,335.24,247.48
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,294.29,211.85
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,254.91,176.9
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,212.44,139.8
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,170.74,104.3
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,128.12,70.95
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,87.7,44.06
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,48.42,26.33
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,32.49,23.51
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,28.06,19.17
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,21.54,12.21
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,10.44,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,8.85,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,51.2,22.33
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,92.97,69.43
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,125.76,100.02
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,159.66,130.63
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,189.02,157.01
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,218.79,183.19
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,245.19,206.32
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,271.61,229.07
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,277.32,233.43
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,276.2,231.84
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,187.42,156.54
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,93.2,75.13
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,148.02,121.86
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,206.35,170.52
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,309.95,258.15
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,410.99,341.16
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,373.65,308.69
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,334.5,275.37
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,360.37,296.64
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,380.57,312.62
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,363.7,298.07
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,346.34,283.12
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,322.51,262.8
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,299.13,242.79
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,288.81,232.32
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,273.34,216.77
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,228.14,180.55
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,191.19,152.24
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,168.22,132.23
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,145.33,112.44
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,121.15,92.26
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,97.37,73.34
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,73.54,56.18
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,53.35,42.86
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,40.17,30.36
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,26.54,16.68
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,13.62,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,62.7,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,135.64,59.45
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,213.31,161.75
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,267.02,214.67
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,324.32,267.93
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,368.63,309.44
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,413.46,350.16
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,448.94,382.25
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,483.34,412.5
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,510.5,435.24
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,533.56,453.98
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,552.64,469.58
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,569.11,482.65
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,579.29,489.5
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,586.51,493.71
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,587.72,493.76
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,585.8,491.15
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,579.16,483.72
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,569.4,473.61
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,553.78,459.46
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,535.23,442.67
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,512.63,421.65
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,487.33,398.05
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,457.88,371.2
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,426.24,341.96
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,390.27,308.67
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,352.65,273.32
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,311.94,235.39
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,270.51,196.48
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,226.16,155.21
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,179.36,113.14
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,134.36,76.17
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,91.33,46.27
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,48.85,26.21
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,30.59,22.76
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,26.55,18.65
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,22.47,13.65
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,10.75,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
