Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,96.52,36.19
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,201.03,151.9
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,253.68,203.55
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,310.0,255.37
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,353.84,295.83
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,398.31,335.51
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,433.8,366.45
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,468.33,395.54
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,496.08,419.24
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,522.05,440.94
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,538.83,454.29
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,555.17,466.89
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,565.57,474.48
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,573.11,479.56
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,574.18,479.92
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,572.22,477.71
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,565.87,471.01
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,556.44,461.67
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,541.46,448.09
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,523.59,431.9
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,501.5,411.45
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,476.81,388.49
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,447.98,362.29
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,417.01,333.76
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,381.93,301.29
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,345.19,266.81
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,284.72,215.64
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,232.27,172.2
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,209.86,146.04
2016,12,10,15,0,835.0,53.0,1.5,4.0,324.0,178.45,112.32
2016,12,10,15,15,801.5,50.0,1.3,3.5,283.5,131.53,73.83
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,89.21,44.48
2016,12,10,15,45,715.0,43.0,0.9,2.5,199.5,47.7,24.99
2016,12,10,16,0,662.0,39.0,0.7,2.0,156.0,29.61,21.8
2016,12,10,16,15,575.0,32.5,0.7,1.5,113.5,25.53,17.68
2016,12,10,16,30,488.0,26.0,0.7,1.0,71.0,21.38,12.71
2016,12,10,16,45,244.0,13.0,0.7,1.0,35.5,10.25,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,39.0,89.62,27.48
2016,12,11,8,0,467.0,29.0,1.1,-2.0,78.0,190.44,142.31
2016,12,11,8,15,550.5,36.0,1.15,-1.5,120.0,242.4,193.14
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,298.34,244.25
2016,12,11,8,45,685.0,47.5,1.25,-0.5,204.5,341.71,284.02
2016,12,11,9,0,736.0,52.0,1.3,0.0,247.0,385.91,323.24
2016,12,11,9,15,769.0,55.5,1.55,1.0,286.0,421.17,354.1
2016,12,11,9,30,802.0,59.0,1.8,2.0,325.0,455.59,383.28
2016,12,11,9,45,824.5,61.0,2.1,3.0,359.5,481.96,405.28
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,506.48,425.13
2016,12,11,10,15,583.5,119.5,2.45,4.0,355.0,439.48,369.76
2016,12,11,10,30,320.0,176.0,2.5,4.0,316.0,356.11,299.88
2016,12,11,10,45,361.0,178.0,2.55,4.5,343.5,379.73,319.22
2016,12,11,11,0,402.0,180.0,2.6,5.0,371.0,406.57,340.33
2016,12,11,11,15,452.5,174.5,2.65,5.0,395.5,425.26,355.4
2016,12,11,11,30,503.0,169.0,2.7,5.0,420.0,442.19,368.87
2016,12,11,11,45,297.0,198.5,2.75,5.5,347.5,355.49,295.95
2016,12,11,12,0,91.0,228.0,2.8,6.0,275.0,270.07,223.72
2016,12,11,12,15,266.0,208.5,2.85,6.0,345.0,338.59,281.17
2016,12,11,12,30,441.0,189.0,2.9,6.0,415.0,398.17,329.17
2016,12,11,12,45,545.0,157.0,2.95,6.5,431.5,403.65,331.83
2016,12,11,13,0,649.0,125.0,3.0,7.0,448.0,404.37,330.04
2016,12,11,13,15,379.5,167.0,2.95,7.0,354.5,314.64,256.79
2016,12,11,13,30,110.0,209.0,2.9,7.0,261.0,239.14,196.24
2016,12,11,13,45,55.0,170.0,2.9,7.0,196.0,179.74,147.44
2016,12,11,14,0,0.0,131.0,2.9,7.0,131.0,125.13,102.43
2016,12,11,14,15,0.0,94.0,2.7,6.5,94.0,90.41,73.06
2016,12,11,14,30,0.0,57.0,2.5,6.0,57.0,55.08,42.68
2016,12,11,14,45,0.0,51.5,2.35,6.0,51.5,49.75,38.12
2016,12,11,15,0,0.0,46.0,2.2,6.0,46.0,44.43,33.51
2016,12,11,15,15,0.0,40.0,1.95,5.0,40.0,38.62,28.54
2016,12,11,15,30,0.0,34.0,1.7,4.0,34.0,32.82,23.5
2016,12,11,15,45,0.0,27.5,1.45,3.5,27.5,26.54,17.89
2016,12,11,16,0,0.0,21.0,1.2,3.0,21.0,20.26,13.07
2016,12,11,16,15,0.0,15.0,1.25,2.5,15.0,14.46,7.52
2016,12,11,16,30,0.0,9.0,1.3,2.0,9.0,8.67,1.78
2016,12,11,16,45,0.0,4.5,1.4,2.0,4.5,4.33,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.5,4.5,4.33,0.0
2016,12,12,8,0,0.0,9.0,3.2,6.0,9.0,8.67,1.45
2016,12,12,8,15,0.0,14.5,3.1,6.0,14.5,13.98,6.36
2016,12,12,8,30,0.0,20.0,3.0,6.0,20.0,19.29,11.18
2016,12,12,8,45,0.0,26.0,2.9,6.0,26.0,25.09,16.41
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,30.88,21.59
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,36.2,26.29
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,41.52,30.96
2016,12,12,9,45,0.0,28.0,2.65,6.5,28.0,27.02,18.14
2016,12,12,10,0,0.0,13.0,2.6,7.0,13.0,12.54,5.37
2016,12,12,10,15,0.0,55.5,2.6,7.5,55.5,53.63,41.14
2016,12,12,10,30,0.0,98.0,2.6,8.0,98.0,95.23,76.73
2016,12,12,10,45,2.5,130.0,2.65,8.5,131.5,128.32,104.54
2016,12,12,11,0,5.0,162.0,2.7,9.0,165.0,161.38,131.95
2016,12,12,11,15,15.5,178.5,2.75,9.5,186.5,182.97,149.61
2016,12,12,11,30,26.0,195.0,2.8,10.0,208.0,204.29,166.91
2016,12,12,11,45,13.0,120.0,2.85,10.5,126.5,123.09,98.97
2016,12,12,12,0,0.0,45.0,2.9,11.0,45.0,43.48,31.54
2016,12,12,12,15,190.0,124.0,2.95,11.5,221.0,217.69,178.53
2016,12,12,12,30,380.0,203.0,3.0,12.0,397.0,380.94,308.9
2016,12,12,12,45,442.0,185.5,3.15,12.5,408.0,383.94,309.34
2016,12,12,13,0,504.0,168.0,3.3,13.0,419.0,381.64,305.72
2016,12,12,13,15,553.0,149.0,3.25,13.0,416.0,368.4,293.24
2016,12,12,13,30,602.0,130.0,3.2,13.0,413.0,352.09,277.62
2016,12,12,13,45,524.0,140.5,3.15,13.5,378.5,313.24,244.62
2016,12,12,14,0,446.0,151.0,3.1,14.0,344.0,278.69,215.53
2016,12,12,14,15,542.5,121.0,2.9,14.0,340.0,260.13,195.54
2016,12,12,14,30,639.0,91.0,2.7,14.0,336.0,233.56,167.69
2016,12,12,14,45,608.5,89.5,2.55,14.0,306.0,198.87,137.21
2016,12,12,15,0,578.0,88.0,2.4,14.0,276.0,165.66,109.0
2016,12,12,15,15,553.5,80.0,2.05,13.0,241.5,128.89,79.81
2016,12,12,15,30,529.0,72.0,1.7,12.0,207.0,93.61,55.12
2016,12,12,15,45,489.0,63.0,1.4,11.5,170.5,58.73,36.58
2016,12,12,16,0,449.0,54.0,1.1,11.0,134.0,40.48,30.62
2016,12,12,16,15,378.0,42.5,1.15,10.0,97.0,32.57,23.18
2016,12,12,16,30,307.0,31.0,1.2,9.0,60.0,24.32,14.7
2016,12,12,16,45,153.5,15.5,1.25,8.5,30.0,11.71,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,6.75,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,13.5,5.44
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,21.71,13.1
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,29.92,20.54
2016,12,13,8,45,0.0,39.5,1.8,5.5,39.5,38.14,27.91
2016,12,13,9,0,0.0,48.0,1.8,6.0,48.0,46.37,35.18
2016,12,13,9,15,0.0,55.5,1.8,6.5,55.5,53.63,41.5
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,60.89,47.72
2016,12,13,9,45,0.0,80.0,1.8,8.0,80.0,77.75,62.04
2016,12,13,10,0,0.0,97.0,1.8,9.0,97.0,94.69,76.17
2016,12,13,10,15,0.0,120.5,1.85,9.0,121.0,118.18,95.98
2016,12,13,10,30,0.0,144.0,1.9,9.0,145.0,141.61,115.53
2016,12,13,10,45,6.5,158.0,2.0,9.5,161.5,158.7,129.49
2016,12,13,11,0,13.0,172.0,2.1,10.0,178.0,175.73,143.3
2016,12,13,11,15,16.0,180.0,2.0,10.0,188.0,184.75,150.55
2016,12,13,11,30,19.0,188.0,1.9,10.0,198.0,193.65,157.71
2016,12,13,11,45,66.0,209.5,1.8,10.0,243.5,240.96,196.67
2016,12,13,12,0,113.0,231.0,1.7,10.0,289.0,284.23,231.52
2016,12,13,12,15,141.5,231.5,1.6,10.0,304.0,297.59,241.82
2016,12,13,12,30,170.0,232.0,1.5,10.0,319.0,307.37,249.19
2016,12,13,12,45,177.5,228.0,1.45,10.0,317.5,301.65,244.12
2016,12,13,13,0,185.0,224.0,1.4,10.0,316.0,295.12,238.39
2016,12,13,13,15,229.0,212.0,1.4,9.5,322.5,295.19,238.13
2016,12,13,13,30,273.0,200.0,1.4,9.0,329.0,292.09,234.82
2016,12,13,13,45,196.5,195.0,1.4,9.0,285.5,250.85,201.58
2016,12,13,14,0,120.0,190.0,1.4,9.0,242.0,213.67,172.16
2016,12,13,14,15,60.0,125.0,1.35,8.5,151.0,134.65,108.02
2016,12,13,14,30,0.0,60.0,1.3,8.0,60.0,57.98,44.8
2016,12,13,14,45,0.0,54.0,1.3,8.0,54.0,52.17,39.93
2016,12,13,15,0,0.0,48.0,1.3,8.0,48.0,46.36,34.93
2016,12,13,15,15,0.0,41.5,1.15,7.5,41.5,40.07,29.54
2016,12,13,15,30,0.0,35.0,1.0,7.0,35.0,33.79,24.07
2016,12,13,15,45,0.0,28.5,0.85,7.0,28.5,27.5,18.48
2016,12,13,16,0,0.0,22.0,0.7,7.0,22.0,21.22,13.72
2016,12,13,16,15,0.0,15.5,0.65,7.0,15.5,14.95,7.78
2016,12,13,16,30,0.0,9.0,0.6,7.0,9.0,8.67,1.7
2016,12,13,16,45,0.0,4.5,0.55,7.0,4.5,4.33,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,97.0,17.0,1.75,1.5,26.5,53.1,1.31
2016,12,14,8,0,194.0,34.0,1.9,2.0,53.0,112.64,81.8
2016,12,14,8,15,235.5,49.5,1.95,2.5,84.5,149.3,118.1
2016,12,14,8,30,277.0,65.0,2.0,3.0,116.0,188.11,153.61
2016,12,14,8,45,309.0,78.0,2.15,3.5,147.5,221.95,184.4
2016,12,14,9,0,341.0,91.0,2.3,4.0,179.0,256.69,215.26
2016,12,14,9,15,364.0,101.5,2.4,4.5,209.0,285.14,240.13
2016,12,14,9,30,387.0,112.0,2.5,5.0,239.0,313.46,264.3
2016,12,14,9,45,320.5,134.5,2.6,5.5,247.5,305.24,257.24
2016,12,14,10,0,254.0,157.0,2.7,6.0,256.0,299.15,251.51
2016,12,14,10,15,290.0,165.0,2.6,6.0,285.5,327.32,274.89
2016,12,14,10,30,326.0,173.0,2.5,6.0,315.0,355.26,297.63
2016,12,14,10,45,329.5,182.0,2.45,6.5,331.5,366.41,305.67
2016,12,14,11,0,333.0,191.0,2.4,7.0,348.0,376.4,312.69
2016,12,14,11,15,358.5,193.0,2.25,7.0,366.5,389.66,322.84
2016,12,14,11,30,384.0,195.0,2.1,7.0,385.0,401.62,331.72
2016,12,14,11,45,440.5,185.0,2.0,7.5,406.5,419.06,344.54
2016,12,14,12,0,497.0,175.0,1.9,8.0,428.0,430.92,352.55
2016,12,14,12,15,447.0,187.0,1.75,8.0,414.0,408.89,333.52
2016,12,14,12,30,397.0,199.0,1.6,8.0,400.0,385.16,313.38
2016,12,14,12,45,268.5,212.0,1.5,8.0,347.0,329.03,267.65
2016,12,14,13,0,140.0,225.0,1.4,8.0,294.0,276.62,225.18
2016,12,14,13,15,107.0,214.5,1.3,8.0,266.5,247.8,201.77
2016,12,14,13,30,74.0,204.0,1.2,8.0,239.0,221.08,180.03
2016,12,14,13,45,96.0,197.0,1.1,8.0,240.0,218.53,177.44
2016,12,14,14,0,118.0,190.0,1.0,8.0,241.0,213.15,172.14
2016,12,14,14,15,96.5,175.5,0.9,7.5,215.5,189.52,152.99
2016,12,14,14,30,75.0,161.0,0.8,7.0,190.0,166.26,134.26
2016,12,14,14,45,70.5,147.0,0.7,7.0,172.5,148.44,119.28
2016,12,14,15,0,66.0,133.0,0.6,7.0,155.0,130.92,104.54
2016,12,14,15,15,61.0,117.0,0.45,7.0,135.5,112.06,88.76
2016,12,14,15,30,56.0,101.0,0.3,7.0,116.0,93.65,73.58
2016,12,14,15,45,47.0,84.0,0.2,7.0,95.0,74.91,58.56
2016,12,14,16,0,38.0,67.0,0.1,7.0,74.0,58.85,47.7
2016,12,14,16,15,24.0,49.5,0.25,6.5,53.5,44.3,34.06
2016,12,14,16,30,10.0,32.0,0.4,6.0,33.0,29.4,19.37
2016,12,14,16,45,5.0,16.0,0.55,6.0,16.5,15.29,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,263.5,13.5,3.8,-1.5,38.5,93.79,0.0
2016,12,15,8,0,527.0,27.0,4.3,-1.0,77.0,203.42,147.82
2016,12,15,8,15,614.0,33.0,4.45,-0.5,121.0,257.0,204.02
2016,12,15,8,30,701.0,39.0,4.6,0.0,165.0,314.67,258.35
2016,12,15,8,45,751.0,43.5,4.85,0.0,209.0,359.33,301.54
2016,12,15,9,0,801.0,48.0,5.1,0.0,253.0,404.72,344.27
2016,12,15,9,15,833.5,51.0,5.1,0.0,294.0,440.77,377.81
2016,12,15,9,30,866.0,54.0,5.1,0.0,335.0,473.59,407.67
2016,12,15,9,45,891.0,55.0,5.15,0.5,371.5,501.4,431.84
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,527.37,453.75
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,546.35,469.85
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,562.7,483.34
2016,12,15,10,45,956.0,59.5,5.05,1.0,491.0,573.29,491.74
2016,12,15,11,0,967.0,60.0,5.0,1.0,514.0,580.9,497.41
2016,12,15,11,15,973.0,60.5,4.95,1.0,529.5,582.76,498.1
2016,12,15,11,30,979.0,61.0,4.9,1.0,545.0,581.44,495.97
2016,12,15,11,45,829.0,91.0,4.9,1.5,505.5,527.3,448.86
2016,12,15,12,0,679.0,121.0,4.9,2.0,466.0,471.17,400.15
2016,12,15,12,15,641.5,132.0,4.85,2.0,458.0,452.36,383.28
2016,12,15,12,30,604.0,143.0,4.8,2.0,450.0,432.5,365.3
2016,12,15,12,45,788.0,102.5,4.8,2.0,496.5,463.63,389.49
2016,12,15,13,0,972.0,62.0,4.8,2.0,543.0,484.96,403.9
2016,12,15,13,15,964.0,61.0,4.7,2.0,526.5,454.99,375.62
2016,12,15,13,30,956.0,60.0,4.6,2.0,510.0,422.84,345.13
2016,12,15,13,45,944.5,59.0,4.6,2.0,486.0,387.47,311.52
2016,12,15,14,0,933.0,58.0,4.6,2.0,462.0,350.5,275.93
2016,12,15,14,15,917.0,56.5,4.5,1.5,431.5,310.42,237.66
2016,12,15,14,30,901.0,55.0,4.4,1.0,401.0,269.5,198.35
2016,12,15,14,45,875.5,53.5,4.35,1.0,365.0,226.06,157.18
2016,12,15,15,0,850.0,52.0,4.3,1.0,329.0,183.02,117.68
2016,12,15,15,15,817.0,49.5,4.1,0.5,288.5,138.88,80.55
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,93.7,47.58
2016,12,15,15,45,725.5,43.5,3.7,0.0,204.0,51.74,26.64
2016,12,15,16,0,667.0,40.0,3.5,0.0,160.0,30.4,22.67
2016,12,15,16,15,578.5,33.5,3.2,-0.5,117.0,26.34,18.55
2016,12,15,16,30,490.0,27.0,2.9,-1.0,74.0,22.2,13.72
2016,12,15,16,45,245.0,13.5,2.6,-1.5,37.0,10.59,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,92.0,16.5,1.55,-5.0,25.0,50.42,0.0
2016,12,16,8,0,184.0,33.0,1.6,-5.0,50.0,108.02,79.11
2016,12,16,8,15,225.5,48.5,1.6,-4.5,80.5,144.2,116.41
2016,12,16,8,30,267.0,64.0,1.6,-4.0,111.0,182.59,152.34
2016,12,16,8,45,293.0,78.0,1.6,-4.0,142.0,214.83,182.7
2016,12,16,9,0,319.0,92.0,1.6,-4.0,173.0,247.66,212.87
2016,12,16,9,15,345.0,102.0,1.55,-3.5,202.5,276.36,238.36
2016,12,16,9,30,371.0,112.0,1.5,-3.0,232.0,305.15,263.24
2016,12,16,9,45,349.0,129.0,1.45,-2.5,252.0,317.85,273.69
2016,12,16,10,0,327.0,146.0,1.4,-2.0,272.0,323.45,277.8
2016,12,16,10,15,171.5,153.5,1.3,-1.5,220.0,248.82,213.15
2016,12,16,10,30,16.0,161.0,1.2,-1.0,168.0,167.5,141.77
2016,12,16,10,45,8.0,135.5,1.2,-1.0,139.0,136.81,115.29
2016,12,16,11,0,0.0,110.0,1.2,-1.0,110.0,106.89,89.11
2016,12,16,11,15,0.0,125.5,1.2,-0.5,125.5,122.06,102.11
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,137.15,114.82
2016,12,16,11,45,0.0,148.0,1.25,0.0,148.0,143.78,120.43
2016,12,16,12,0,0.0,155.0,1.3,0.0,155.0,150.37,126.03
2016,12,16,12,15,0.5,159.0,1.3,0.0,159.5,154.22,129.29
2016,12,16,12,30,1.0,163.0,1.3,0.0,164.0,158.01,132.53
2016,12,16,12,45,0.5,133.0,1.35,0.0,133.5,128.64,107.35
2016,12,16,13,0,0.0,103.0,1.4,0.0,103.0,99.51,82.23
2016,12,16,13,15,0.0,76.5,1.45,0.0,76.5,73.98,60.01
2016,12,16,13,30,0.0,50.0,1.5,0.0,50.0,48.31,37.44
2016,12,16,13,45,0.0,56.5,1.55,0.0,56.5,54.6,43.1
2016,12,16,14,0,0.0,63.0,1.6,0.0,63.0,60.89,48.74
2016,12,16,14,15,0.0,48.0,1.65,0.0,48.0,46.37,35.9
2016,12,16,14,30,0.0,33.0,1.7,0.0,33.0,31.86,23.0
2016,12,16,14,45,0.0,30.0,1.75,0.0,30.0,28.96,20.44
2016,12,16,15,0,0.0,27.0,1.8,0.0,27.0,26.06,17.86
2016,12,16,15,15,0.0,23.5,1.65,0.0,23.5,22.67,14.82
2016,12,16,15,30,0.0,20.0,1.5,0.0,20.0,19.29,11.76
2016,12,16,15,45,0.0,16.5,1.4,-0.5,16.5,15.91,8.69
2016,12,16,16,0,0.0,13.0,1.3,-1.0,13.0,12.53,6.11
2016,12,16,16,15,0.0,9.5,1.2,-1.0,9.5,9.15,2.81
2016,12,16,16,30,0.0,6.0,1.1,-1.0,6.0,5.78,0.0
2016,12,16,16,45,0.0,3.0,1.05,-1.5,3.0,2.89,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,7.5,3.4,-1.0,7.5,7.23,0.0
2016,12,17,8,0,0.0,15.0,3.5,-1.0,15.0,14.47,6.1
2016,12,17,8,15,0.0,25.0,3.6,-0.5,25.0,24.13,15.42
2016,12,17,8,30,0.0,35.0,3.7,0.0,35.0,33.8,24.33
2016,12,17,8,45,0.0,46.0,3.8,0.0,46.0,44.44,34.09
2016,12,17,9,0,0.0,57.0,3.9,0.0,57.0,55.32,43.97
2016,12,17,9,15,0.0,67.5,3.95,0.0,67.5,65.72,53.33
2016,12,17,9,30,0.0,78.0,4.0,0.0,78.0,76.1,62.57
2016,12,17,9,45,0.0,94.5,4.05,0.0,94.5,92.61,77.14
2016,12,17,10,0,0.0,111.0,4.1,0.0,111.0,109.06,91.54
2016,12,17,10,15,0.0,120.0,4.1,0.0,120.0,117.76,99.03
2016,12,17,10,30,0.0,129.0,4.1,0.0,129.0,126.45,106.47
2016,12,17,10,45,35.0,166.5,4.1,0.5,183.0,185.9,158.19
2016,12,17,11,0,70.0,204.0,4.1,1.0,237.0,242.39,206.36
2016,12,17,11,15,72.0,210.0,4.1,1.0,244.5,248.12,210.89
2016,12,17,11,30,74.0,216.0,4.1,1.0,252.0,253.61,215.31
2016,12,17,11,45,111.0,223.5,4.1,1.5,279.0,278.43,236.04
2016,12,17,12,0,148.0,231.0,4.1,2.0,306.0,304.39,257.36
2016,12,17,12,15,145.5,232.0,4.1,2.0,306.0,300.26,253.49
2016,12,17,12,30,143.0,233.0,4.1,2.0,306.0,295.73,249.36
2016,12,17,12,45,94.5,220.5,4.1,2.5,269.0,255.94,215.15
2016,12,17,13,0,46.0,208.0,4.1,3.0,232.0,219.57,184.04
2016,12,17,13,15,46.5,201.5,4.05,3.0,224.5,211.24,177.0
2016,12,17,13,30,47.0,195.0,4.0,3.0,217.0,202.79,169.77
2016,12,17,13,45,366.5,149.0,3.95,3.5,308.5,267.6,219.27
2016,12,17,14,0,686.0,103.0,3.9,4.0,400.0,312.46,247.47
2016,12,17,14,15,666.0,99.5,3.8,4.0,372.5,277.47,214.65
2016,12,17,14,30,646.0,96.0,3.7,4.0,345.0,242.57,182.07
2016,12,17,14,45,624.0,90.5,3.6,4.5,313.0,205.73,147.92
2016,12,17,15,0,602.0,85.0,3.5,5.0,281.0,169.62,115.41
2016,12,17,15,15,562.0,79.5,3.15,4.5,245.0,132.34,84.98
2016,12,17,15,30,522.0,74.0,2.8,4.0,209.0,97.86,60.19
2016,12,17,15,45,459.0,66.5,2.5,3.5,170.0,63.99,41.42
2016,12,17,16,0,396.0,59.0,2.2,3.0,131.0,43.93,34.83
2016,12,17,16,15,311.0,47.5,2.05,2.5,94.5,36.07,27.17
2016,12,17,16,30,226.0,36.0,1.9,2.0,58.0,27.91,18.59
2016,12,17,16,45,113.0,18.0,1.8,2.0,29.0,13.95,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.5,68.32,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,59.0,148.46,100.3
2016,12,18,8,15,427.0,36.0,4.6,12.0,96.5,197.75,149.62
2016,12,18,8,30,517.0,44.0,4.6,12.0,134.0,252.24,198.33
2016,12,18,8,45,424.5,66.0,4.6,12.5,152.5,252.46,203.06
2016,12,18,9,0,332.0,88.0,4.6,13.0,171.0,248.05,202.03
2016,12,18,9,15,352.5,99.5,4.65,13.5,201.0,276.31,226.41
2016,12,18,9,30,373.0,111.0,4.7,14.0,231.0,304.37,249.94
2016,12,18,9,45,186.5,111.5,4.8,15.0,171.5,213.57,174.57
2016,12,18,10,0,0.0,112.0,4.9,16.0,112.0,110.11,87.03
2016,12,18,10,15,0.0,120.5,4.8,16.5,120.5,118.29,93.59
2016,12,18,10,30,0.0,129.0,4.7,17.0,129.0,126.47,99.99
2016,12,18,10,45,0.0,122.0,4.6,17.5,122.0,119.05,93.53
2016,12,18,11,0,0.0,115.0,4.5,18.0,115.0,111.85,87.31
2016,12,18,11,15,0.0,61.5,4.35,18.0,61.5,59.45,43.96
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.72,0.81
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.72,0.81
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.72,0.81
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,13.52,5.68
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,19.31,10.57
2016,12,18,12,45,0.0,19.5,4.15,16.5,19.5,18.83,10.19
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,18.34,9.82
2016,12,18,13,15,22.5,106.5,4.05,15.0,117.0,112.03,88.34
2016,12,18,13,30,45.0,194.0,3.9,14.0,215.0,201.19,161.91
2016,12,18,13,45,22.5,153.0,3.8,13.5,163.5,153.98,123.47
2016,12,18,14,0,0.0,112.0,3.7,13.0,112.0,107.5,85.5
2016,12,18,14,15,0.0,80.5,3.4,12.5,80.5,77.75,60.73
2016,12,18,14,30,0.0,49.0,3.1,12.0,49.0,47.33,35.05
2016,12,18,14,45,0.0,44.5,2.85,11.5,44.5,42.98,31.45
2016,12,18,15,0,0.0,40.0,2.6,11.0,40.0,38.62,27.81
2016,12,18,15,15,0.0,34.5,2.2,10.5,34.5,33.3,23.29
2016,12,18,15,30,0.0,29.0,1.8,10.0,29.0,27.98,18.71
2016,12,18,15,45,0.0,23.5,1.4,10.0,23.5,22.67,14.03
2016,12,18,16,0,0.0,18.0,1.0,10.0,18.0,17.36,10.04
2016,12,18,16,15,0.0,13.0,1.0,9.5,13.0,12.53,5.53
2016,12,18,16,30,0.0,8.0,1.0,9.0,8.0,7.71,0.92
2016,12,18,16,45,0.0,4.0,1.0,8.5,4.0,3.85,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,4.0,15.0,3.55,0.0,15.5,15.65,0.0
2016,12,19,8,0,8.0,30.0,3.6,0.0,31.0,33.57,20.89
2016,12,19,8,15,29.5,48.5,3.7,0.0,53.5,63.72,49.06
2016,12,19,8,30,51.0,67.0,3.8,0.0,76.0,92.13,74.91
2016,12,19,8,45,70.5,85.5,3.9,0.5,101.0,120.49,100.52
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,154.13,130.48
2016,12,19,9,15,110.0,117.5,3.95,1.0,149.5,178.05,151.85
2016,12,19,9,30,130.0,131.0,3.9,1.0,173.0,202.61,173.52
2016,12,19,9,45,78.5,139.0,3.85,1.0,165.0,181.96,155.41
2016,12,19,10,0,27.0,147.0,3.8,1.0,157.0,164.33,139.59
2016,12,19,10,15,94.0,167.0,3.75,1.0,206.5,219.07,187.37
2016,12,19,10,30,161.0,187.0,3.7,1.0,256.0,278.99,238.77
2016,12,19,10,45,173.0,196.5,3.65,1.5,274.5,294.41,251.01
2016,12,19,11,0,185.0,206.0,3.6,2.0,293.0,309.3,262.78
2016,12,19,11,15,134.5,211.5,3.5,2.0,275.5,286.31,242.52
2016,12,19,11,30,84.0,217.0,3.4,2.0,258.0,259.97,219.55
2016,12,19,11,45,44.0,193.0,3.35,2.5,214.5,213.22,179.21
2016,12,19,12,0,4.0,169.0,3.3,3.0,171.0,166.11,138.48
2016,12,19,12,15,44.0,196.5,3.2,3.0,219.0,213.65,179.17
2016,12,19,12,30,84.0,224.0,3.1,3.0,267.0,257.65,216.04
2016,12,19,12,45,438.5,162.0,3.05,3.5,380.0,360.91,301.47
2016,12,19,13,0,793.0,100.0,3.0,4.0,493.0,445.64,367.01
2016,12,19,13,15,786.0,99.0,2.9,4.0,478.5,420.32,343.28
2016,12,19,13,30,779.0,98.0,2.8,4.0,464.0,391.76,317.01
2016,12,19,13,45,770.5,95.0,2.75,4.5,443.5,360.42,287.54
2016,12,19,14,0,762.0,92.0,2.7,5.0,423.0,327.77,256.56
2016,12,19,14,15,744.5,89.5,2.6,5.0,395.5,291.88,223.15
2016,12,19,14,30,727.0,87.0,2.5,5.0,368.0,255.69,189.31
2016,12,19,14,45,704.5,82.5,2.45,5.0,335.0,216.55,153.42
2016,12,19,15,0,682.0,78.0,2.4,5.0,302.0,177.99,118.91
2016,12,19,15,15,645.5,73.0,2.15,4.5,264.5,138.11,86.02
2016,12,19,15,30,609.0,68.0,1.9,4.0,227.0,100.54,58.71
2016,12,19,15,45,560.0,60.5,1.65,3.5,187.0,62.92,37.54
2016,12,19,16,0,511.0,53.0,1.4,3.0,147.0,39.07,30.41
2016,12,19,16,15,424.0,44.0,1.3,2.5,107.5,33.53,24.93
2016,12,19,16,30,337.0,35.0,1.2,2.0,68.0,27.82,18.69
2016,12,19,16,45,168.5,17.5,1.15,1.5,34.0,13.26,0.0
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,82.18,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,179.87,124.94
2016,12,20,8,15,555.5,34.5,2.35,-1.5,110.0,234.8,184.53
2016,12,20,8,30,649.0,42.0,2.3,-1.0,153.0,294.44,239.8
2016,12,20,8,45,705.0,46.5,2.3,-0.5,197.0,340.15,282.5
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,386.96,324.77
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,326.54,277.47
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,247.19,211.31
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,272.2,232.75
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,296.95,253.01
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,304.43,258.17
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,305.97,258.28
